Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.66
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,28.22,19.86
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,40.24,31.33
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,52.81,43.22
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,65.25,54.85
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,77.17,65.85
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,88.96,76.58
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,105.71,91.55
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,122.58,101.63
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,131.21,108.69
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,139.7,115.7
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,182.54,142.52
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,258.24,199.01
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,290.71,229.5
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,318.4,255.7
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,316.15,257.73
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,302.77,248.94
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,253.51,209.37
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,195.78,161.57
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,254.78,211.28
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,316.17,262.5
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,272.93,226.69
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,219.65,182.14
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,258.37,215.39
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,292.56,244.64
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,221.35,184.85
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,140.83,116.13
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,105.2,85.92
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,69.9,55.58
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,63.22,50.01
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,56.55,44.37
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,49.45,38.19
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,42.35,31.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,35.26,25.71
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,28.19,19.36
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,20.68,12.52
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.18,5.65
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.46,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.38,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,8.78,1.74
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,15.38,8.32
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,22.0,14.68
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,29.51,21.76
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,37.03,28.75
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,44.12,35.31
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,51.22,41.79
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,94.24,80.88
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,133.9,110.33
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,155.97,126.44
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,181.14,145.45
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,178.87,144.78
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,174.84,142.81
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,159.4,130.24
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,141.88,115.82
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,137.45,112.06
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,132.79,108.09
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,77.98,61.7
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,22.07,13.6
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,34.02,23.97
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,45.98,34.24
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,106.79,86.22
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,169.54,138.7
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,151.65,123.45
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,133.39,108.17
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,126.92,102.94
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,120.41,97.64
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,101.8,82.09
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,83.08,66.37
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,75.31,60.01
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,67.51,53.54
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,59.22,46.46
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,51.23,39.55
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,42.36,31.83
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,33.5,23.97
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,25.1,16.35
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,16.71,8.67
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,9.66,1.29
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.73,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,12.2,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,24.73,14.95
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,31.69,22.83
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,38.51,29.51
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,55.99,45.62
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,84.17,71.15
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,97.72,83.23
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,106.49,90.82
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,123.16,105.31
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,136.84,110.0
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,155.89,117.92
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,190.72,139.81
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,219.48,165.86
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,245.03,189.88
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,259.3,204.0
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,269.59,214.37
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,310.16,246.01
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,358.23,284.06
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,442.42,350.52
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,538.0,426.86
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,571.27,454.44
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,601.92,479.69
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,627.73,501.61
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,650.48,520.87
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,667.91,535.13
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,682.06,546.73
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,693.66,557.97
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,698.09,563.88
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,695.32,563.35
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,689.11,560.17
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,673.44,549.44
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,654.65,536.13
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,628.14,515.67
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,599.06,492.54
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,552.75,456.6
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,505.08,417.76
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,438.78,361.7
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,373.15,302.37
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,269.39,187.69
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,128.34,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,10.86,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,22.18,12.98
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,28.16,19.93
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,34.08,25.81
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,37.1,28.75
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,40.15,31.56
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,42.26,33.46
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,49.92,40.38
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,51.96,41.99
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,66.3,42.2
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,119.91,63.68
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,174.26,100.99
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,227.74,145.46
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,280.91,193.12
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,332.15,240.77
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,382.27,287.41
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,429.38,330.43
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,474.38,370.57
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,516.15,407.72
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,555.5,442.01
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,589.95,471.03
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,621.42,497.0
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,648.14,519.73
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,671.56,539.57
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,689.1,554.71
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,703.1,567.01
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,711.34,574.89
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,716.0,580.02
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,711.8,578.05
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,704.12,573.51
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,688.83,563.46
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,675.89,555.08
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,647.24,533.36
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,616.04,508.91
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,569.73,473.78
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,522.08,435.58
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,452.13,376.42
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,383.13,314.23
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,272.46,196.95
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,137.91,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,12.25,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,25.56,15.78
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,35.19,26.34
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,45.75,36.66
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,53.66,44.26
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,61.32,51.44
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,64.61,54.4
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,66.14,55.64
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,66.58,55.82
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,76.46,54.67
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,117.76,69.37
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,172.12,105.42
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,221.93,147.13
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,271.91,192.13
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,319.71,236.51
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,366.74,280.07
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,413.91,322.86
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,457.27,361.71
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,496.69,396.6
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,533.87,428.75
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,566.39,456.45
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,596.18,481.33
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,621.09,502.81
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,642.88,521.55
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,657.84,533.81
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,673.09,545.95
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,613.53,499.64
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,539.0,441.17
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,530.18,436.14
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,519.02,428.74
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,572.27,473.64
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,616.72,510.8
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,576.71,478.96
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,534.72,445.44
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,483.89,404.98
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,432.19,362.15
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,351.62,293.77
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,275.76,226.46
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,164.58,119.55
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,16.37,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,15.92,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,27.4,17.06
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,38.61,29.02
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,49.53,39.52
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,57.75,47.31
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,65.73,54.66
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,72.7,61.02
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,76.8,64.67
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,79.95,67.26
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,91.7,67.72
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,95.93,65.73
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,78.56,62.4
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,87.55,69.86
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,96.6,77.28
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,110.35,88.78
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,124.23,100.33
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,130.62,105.37
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,137.08,110.47
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,98.23,77.89
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,58.42,44.27
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,68.2,52.5
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,77.98,60.66
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.16
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,53.08,39.67
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,81.09,63.45
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,110.0,87.82
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,110.31,88.18
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,110.72,88.69
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,61.91,47.51
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.97,7.3
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,13.64,6.19
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.32,5.07
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,10.55,3.55
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.79,2.02
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.46,0.87
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,13.19,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,23.87,13.99
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,30.43,21.55
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,36.87,27.91
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,40.54,31.48
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,48.34,38.65
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,50.9,40.92
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,53.48,43.12
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,53.99,43.32
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,64.45,42.21
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,114.76,61.74
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,166.25,96.41
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,222.07,141.61
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,272.46,185.42
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,321.59,229.51
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,369.87,272.64
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,415.63,313.06
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,459.94,351.31
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,500.34,385.96
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,538.49,417.93
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,573.51,446.83
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,605.96,473.12
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,632.7,495.38
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,656.29,514.95
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,674.43,530.26
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,689.18,542.92
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,698.0,550.63
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,703.32,555.57
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,700.96,554.64
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,695.16,551.33
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,680.98,541.21
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,663.73,528.53
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,642.48,512.73
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,613.15,490.23
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,569.79,459.64
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,525.05,426.0
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,459.24,372.93
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,394.21,316.85
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,290.05,215.4
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,157.5,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,14.55,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,25.67,15.38
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,40.39,30.24
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,54.66,43.64
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,71.21,58.87
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,85.75,71.99
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,97.75,82.6
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,109.43,92.71
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,122.04,103.29
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,137.08,109.09
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,131.45,87.55
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,170.51,100.79
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,224.4,153.87
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,260.63,193.21
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,284.45,216.44
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,301.71,233.45
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,338.63,262.6
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,380.11,295.6
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,302.35,237.8
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,204.08,160.74
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,210.44,165.78
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,217.01,170.79
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,260.02,205.33
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,301.47,238.39
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,171.92,135.61
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,40.64,28.11
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,117.8,92.0
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,201.23,159.71
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,298.01,239.14
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,388.37,311.68
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,398.13,320.45
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,405.91,327.81
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,377.95,305.51
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,349.09,282.26
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,423.21,342.75
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,482.13,388.38
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,417.34,335.93
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,353.76,282.26
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,205.0,152.19
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,32.37,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.37,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,13.19,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,23.88,14.08
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,30.89,22.11
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,37.76,28.9
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,41.4,32.47
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,49.27,39.76
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,51.81,42.03
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,54.36,44.24
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,55.25,44.86
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,65.35,43.96
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,116.95,64.28
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,169.74,100.69
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,221.78,144.29
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,278.63,195.55
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,328.68,243.0
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,377.85,289.87
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,424.2,334.01
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,468.91,376.01
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,509.52,413.86
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,547.86,449.02
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,582.4,479.5
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,614.14,506.99
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,521.76,432.36
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,395.61,327.1
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,353.04,292.38
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,297.88,246.56
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,359.79,300.65
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,425.0,357.23
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,305.81,257.22
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,173.37,143.56
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,126.53,104.07
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,79.97,64.08
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,70.28,55.81
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,60.54,47.41
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,50.79,38.97
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,41.48,30.78
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,31.74,22.08
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,22.01,13.31
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,13.63,5.38
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.26,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,13.19,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,23.92,14.51
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,30.51,22.24
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,36.98,28.7
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,44.91,36.32
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,49.36,40.52
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,51.49,42.43
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,53.65,44.3
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,54.96,45.33
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,65.3,44.7
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,117.88,65.39
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,171.65,102.6
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,229.91,151.48
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,282.47,198.95
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,333.31,246.21
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,383.19,292.34
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,430.11,335.28
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,475.16,375.46
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,516.78,412.4
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,556.12,446.47
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,590.75,475.12
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,622.57,500.71
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,649.13,522.5
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,672.46,541.33
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,690.27,556.04
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,704.62,567.96
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,712.41,575.37
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,721.32,583.43
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,717.85,582.31
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,710.84,578.35
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,696.24,569.35
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,678.41,557.87
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,648.59,536.47
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,616.17,512.32
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,570.65,477.32
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,529.17,443.66
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,460.43,385.73
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,392.97,325.91
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,226.82,178.82
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,42.38,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,13.64,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,14.1,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,24.19,14.73
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,37.67,28.7
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,50.68,41.25
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,62.04,51.94
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,73.0,61.98
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,80.31,68.55
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,87.38,74.77
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,109.98,94.71
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,130.26,105.21
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,153.83,114.06
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,184.29,130.73
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,219.52,150.88
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,275.03,191.61
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,324.65,237.06
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,373.56,281.77
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,388.19,302.48
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,377.86,299.9
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,401.18,320.23
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,423.24,338.95
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,513.24,410.4
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,607.13,484.05
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,569.81,455.75
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,514.28,413.21
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,453.5,366.0
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,385.21,311.57
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,444.84,361.1
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,495.77,402.73
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,442.05,360.48
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,374.59,307.37
2016,1,11,15,15,505.0,141.0,1.3,11.0,350.5,529.04,433.99
2016,1,11,15,30,786.0,78.0,1.2,11.0,393.0,657.53,534.27
