Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,81.74,66.93
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,125.67,104.89
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,141.65,117.92
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,156.22,121.11
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,177.24,130.54
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,215.72,155.15
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,250.26,183.85
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,282.86,211.77
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,319.73,241.7
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,360.32,275.09
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,421.24,321.83
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,501.88,385.89
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,544.69,423.11
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,585.3,457.99
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,621.56,489.14
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,655.06,517.71
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,683.45,541.81
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,708.7,563.25
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,727.64,578.55
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,747.51,594.24
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,757.38,602.45
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,763.63,608.09
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,761.65,607.71
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,756.06,604.78
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,742.69,596.39
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,726.0,585.49
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,696.6,563.69
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,669.14,543.22
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,627.39,511.6
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,584.0,477.94
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,519.12,425.62
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,454.46,371.96
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,367.06,298.34
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,283.16,223.58
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,144.57,73.08
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,13.44,2.86
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,27.54,18.37
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,35.67,26.27
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,41.22,31.56
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,44.32,34.38
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,47.44,37.06
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,49.6,38.86
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,51.75,40.59
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,53.03,41.52
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,87.49,50.59
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,143.97,78.38
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,201.49,120.28
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,258.03,168.19
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,314.37,218.61
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,369.11,268.87
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,422.9,318.0
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,473.74,363.38
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,522.71,406.06
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,567.8,445.22
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,610.54,481.58
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,649.54,514.34
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,685.65,544.21
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,716.18,569.15
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,743.38,591.15
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,764.59,607.41
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,782.16,619.68
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,794.26,629.84
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,802.64,637.4
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,803.19,638.4
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,800.02,636.84
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,788.49,628.98
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,779.85,623.91
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,756.15,606.76
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,729.4,587.22
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,689.83,559.1
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,648.11,528.38
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,589.07,483.1
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,529.34,434.96
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,447.48,367.19
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,363.06,292.22
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,186.1,108.28
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,13.4,3.52
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,27.47,18.93
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,36.06,27.42
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,42.03,33.23
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,44.69,35.78
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,47.41,38.24
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,69.22,58.12
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,92.01,78.59
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,68.6,57.0
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,86.94,50.42
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,144.19,80.01
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,202.31,123.94
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,258.88,173.37
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,315.45,225.52
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,370.76,277.31
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,424.99,327.57
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,476.12,374.32
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,525.3,418.22
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,571.2,458.89
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,614.7,496.59
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,653.33,528.93
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,688.92,558.11
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,720.55,584.49
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,748.85,607.9
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,770.64,625.75
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,788.75,639.75
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,800.8,649.33
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,809.06,656.24
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,810.38,658.4
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,807.96,657.96
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,797.49,652.24
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,783.51,643.94
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,766.79,632.35
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,740.59,613.34
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,703.18,585.87
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,663.54,556.34
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,606.91,510.97
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,549.56,463.01
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,465.85,391.89
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,384.32,317.31
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,254.66,163.68
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,95.76,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,9.1,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,19.09,8.1
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,29.03,20.47
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,34.22,25.85
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,39.39,30.89
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,42.59,33.85
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,45.77,36.65
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,47.61,38.19
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,55.91,45.57
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,58.12,47.24
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,89.74,51.23
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,147.14,80.94
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,205.39,124.46
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,262.83,173.78
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,320.1,225.34
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,376.0,276.56
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,430.94,326.34
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,482.62,372.04
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,531.83,414.39
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,577.41,453.08
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,620.63,488.86
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,660.07,521.18
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,696.71,550.71
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,728.51,575.38
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,756.98,597.07
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,779.61,613.16
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,798.64,625.57
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,811.06,634.53
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,819.67,640.99
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,818.44,640.69
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,813.45,637.97
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,802.32,631.1
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,794.15,626.38
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,770.71,610.15
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,744.16,591.69
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,704.41,565.34
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,662.43,536.5
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,604.69,493.97
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,546.15,448.66
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,468.29,385.95
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,387.37,315.39
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,251.84,168.87
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,92.08,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,10.01,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,19.64,9.03
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,29.96,21.32
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,35.8,27.22
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,41.53,32.71
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,49.18,39.74
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,52.89,42.97
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,55.2,44.83
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,57.51,46.61
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,59.66,48.21
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,92.09,53.28
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,147.21,82.9
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,203.58,125.71
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,257.3,179.5
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,297.43,221.95
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,351.27,264.67
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,426.09,326.22
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,475.68,370.35
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,523.53,411.86
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,567.62,450.06
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,609.45,485.55
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,599.03,477.98
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,570.79,455.53
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,582.04,465.22
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,589.87,471.8
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,639.51,512.74
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,694.73,557.42
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,746.64,598.95
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,799.84,639.07
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,796.94,637.5
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,790.24,633.68
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,777.63,626.32
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,761.56,616.45
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,734.4,597.32
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,709.2,579.57
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,667.42,549.21
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,623.8,516.51
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,561.89,468.2
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,499.82,417.05
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,413.39,345.41
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,330.0,271.95
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,208.08,145.4
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,57.83,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,10.91,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,20.03,9.62
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,29.87,21.06
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,35.29,26.56
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,44.42,35.19
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,48.22,38.66
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,51.97,41.92
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,54.32,43.9
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,56.65,45.81
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,57.36,46.21
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,91.0,51.13
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,154.24,88.01
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,211.24,131.74
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,267.69,181.18
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,324.18,233.03
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,378.4,284.08
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,431.74,333.98
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,482.68,381.12
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,532.21,426.13
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,577.55,466.66
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,620.54,504.33
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,659.85,537.33
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,696.32,567.29
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,727.38,593.35
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,755.12,616.39
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,778.05,634.78
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,797.42,649.66
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,809.5,659.08
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,817.81,665.77
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,817.38,665.96
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,813.22,663.51
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,808.79,661.78
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,794.65,652.67
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,771.51,635.72
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,745.26,616.3
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,706.5,587.03
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,665.49,556.08
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,609.61,511.43
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,552.84,464.17
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,477.17,400.07
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,398.3,329.06
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,273.07,197.82
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,115.84,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,11.82,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,22.68,12.27
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,34.24,25.27
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,40.71,31.82
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,47.05,37.95
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,49.04,39.76
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,56.06,46.04
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,58.24,47.75
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,60.42,49.41
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,60.6,49.23
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,95.69,54.26
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,151.83,85.64
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,215.48,134.98
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,271.23,183.15
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,327.09,233.48
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,381.49,283.39
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,434.98,331.91
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,485.71,377.25
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,534.56,419.91
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,579.13,458.76
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,621.37,494.89
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,660.34,526.74
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,696.57,555.74
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,726.99,580.44
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,754.13,602.24
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,776.51,618.81
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,795.37,631.87
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,806.95,640.31
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,814.8,646.14
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,815.9,647.16
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,813.29,645.63
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,808.85,643.59
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,794.67,634.42
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,771.47,617.4
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,745.19,597.97
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,706.36,571.53
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,665.3,542.59
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,607.91,500.06
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,549.76,454.86
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,474.15,392.98
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,395.56,324.14
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,271.59,199.71
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,112.17,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,13.64,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,23.82,13.4
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,35.49,26.11
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,46.59,36.77
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,57.27,46.8
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,67.78,56.33
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,77.84,65.2
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,85.81,72.12
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,93.47,78.64
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,107.05,90.33
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,141.89,104.07
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,174.35,120.64
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,215.04,149.4
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,260.44,188.03
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,306.58,228.73
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,365.01,275.82
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,436.97,335.77
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,489.5,383.22
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,539.9,427.71
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,586.14,468.47
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,630.04,506.45
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,669.97,539.71
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,707.12,570.09
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,739.23,596.77
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,767.97,620.49
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,791.51,638.9
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,811.42,654.55
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,824.48,664.98
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,833.67,672.69
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,837.11,676.48
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,836.69,677.57
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,828.24,673.37
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,816.18,666.55
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,795.06,651.81
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,770.7,634.51
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,735.76,609.32
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,698.6,581.62
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,653.5,545.43
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,600.74,502.27
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,524.03,438.72
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,449.11,371.49
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,327.28,247.83
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,177.08,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,11.82,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,20.19,10.82
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,28.59,20.0
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,33.36,24.8
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,38.1,29.34
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,40.51,31.51
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,42.94,33.57
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,50.6,40.29
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,52.98,42.13
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,55.19,43.71
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,96.77,51.38
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,153.65,83.67
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,211.29,128.1
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,268.64,177.94
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,325.71,229.5
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,380.6,280.01
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,434.43,329.06
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,485.87,374.63
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,534.75,416.81
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,580.08,455.79
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,623.06,492.03
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,661.98,523.41
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,698.11,551.93
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,728.97,576.81
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,756.55,598.85
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,778.27,613.99
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,796.38,626.3
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,808.78,635.48
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,817.44,642.09
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,818.13,643.41
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,815.11,642.23
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,804.96,635.98
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,791.34,627.39
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,776.28,616.75
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,751.43,598.81
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,714.6,573.41
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,675.53,545.53
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,622.31,505.68
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,568.2,463.25
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,489.29,401.14
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,412.3,335.32
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,301.68,227.61
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,146.77,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,12.73,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,20.2,11.06
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,31.29,22.41
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,36.37,27.47
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,41.4,32.25
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,44.48,35.01
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,47.53,37.6
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,49.25,38.9
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,50.96,40.15
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,59.9,47.79
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,102.99,56.18
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,159.38,88.88
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,216.62,133.12
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,273.36,182.17
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,329.94,232.78
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,384.32,281.64
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,437.71,328.79
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,488.4,372.61
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,537.33,413.7
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,583.07,451.22
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,626.5,485.9
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,665.35,516.26
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,701.3,543.71
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,732.21,567.8
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,759.81,589.11
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,782.41,605.57
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,801.42,619.55
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,813.69,628.92
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,822.21,635.85
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,823.51,636.66
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,821.09,635.05
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,811.7,629.61
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,798.84,621.75
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,782.66,610.66
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,756.67,592.48
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,719.51,568.9
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,680.07,542.88
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,624.25,503.66
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,567.6,461.71
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,494.21,404.3
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,418.03,339.57
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,298.03,227.32
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,166.67,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,13.64,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,21.04,11.71
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,32.19,22.81
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,37.24,27.72
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,42.24,32.33
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,45.31,35.01
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,48.34,37.53
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,50.04,38.78
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,51.73,39.99
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,60.36,47.21
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,106.11,56.27
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,163.46,89.64
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,221.64,134.32
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,279.02,183.11
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,336.26,233.32
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,391.37,282.16
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,445.41,329.21
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,496.92,373.09
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,546.11,413.73
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,591.57,451.15
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,634.63,485.75
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,673.03,516.37
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,708.44,544.16
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,739.1,567.86
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,766.43,588.79
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,787.79,603.0
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,805.5,614.61
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,817.02,623.97
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,824.79,630.87
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,825.73,632.14
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,822.96,631.02
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,818.95,629.61
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,804.98,621.2
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,780.15,605.11
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,752.28,586.71
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,713.48,561.75
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,672.44,534.41
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,615.38,494.14
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,563.66,455.95
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,483.52,393.36
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,405.95,328.14
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,288.57,220.74
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,160.79,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
