Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.88,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.75,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.0,3.5,3.07,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.39,0.0
2016,2,22,8,45,0.0,5.0,3.35,14.5,5.0,4.39,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,4.39,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,5.28,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,6.16,0.0
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,64.58,48.67
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,119.36,93.54
2016,2,22,10,15,6.5,177.0,2.4,17.5,181.0,151.03,118.4
2016,2,22,10,30,13.0,215.0,2.2,18.0,223.0,183.57,143.58
2016,2,22,10,45,77.0,270.0,2.05,18.5,322.0,237.22,183.11
2016,2,22,11,0,141.0,325.0,1.9,19.0,421.0,300.08,229.78
2016,2,22,11,15,91.5,315.5,1.75,19.0,379.0,292.77,225.37
2016,2,22,11,30,42.0,306.0,1.6,19.0,337.0,273.93,211.6
2016,2,22,11,45,53.0,324.5,1.45,19.5,364.0,299.76,230.79
2016,2,22,12,0,64.0,343.0,1.3,20.0,391.0,327.09,250.7
2016,2,22,12,15,123.5,361.5,1.1,20.0,455.0,383.77,292.85
2016,2,22,12,30,183.0,380.0,0.9,20.0,519.0,446.27,338.26
2016,2,22,12,45,516.0,260.5,0.75,20.5,651.0,574.06,432.61
2016,2,22,13,0,849.0,141.0,0.6,21.0,783.0,713.61,530.62
2016,2,22,13,15,640.0,227.0,0.55,21.0,708.5,680.75,504.04
2016,2,22,13,30,431.0,313.0,0.5,21.0,634.0,629.92,466.42
2016,2,22,13,45,629.5,225.5,0.45,21.0,682.0,718.18,531.14
2016,2,22,14,0,828.0,138.0,0.4,21.0,730.0,802.25,588.98
2016,2,22,14,15,819.0,136.0,0.45,21.0,704.0,811.89,595.67
2016,2,22,14,30,810.0,134.0,0.5,21.0,678.0,818.0,601.33
2016,2,22,14,45,554.5,205.5,0.6,21.0,569.5,694.22,518.79
2016,2,22,15,0,299.0,277.0,0.7,21.0,461.0,554.4,419.98
2016,2,22,15,15,514.0,202.5,0.8,21.0,494.5,672.01,511.25
2016,2,22,15,30,729.0,128.0,0.9,21.0,528.0,778.52,588.55
2016,2,22,15,45,364.5,120.5,1.05,21.0,320.5,459.26,360.79
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,102.77,78.28
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,90.72,69.56
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,78.61,59.95
2016,2,22,16,45,254.5,87.5,1.3,19.5,160.0,326.46,267.96
2016,2,22,17,0,509.0,88.0,1.4,19.0,233.0,519.01,419.84
2016,2,22,17,15,437.0,76.0,1.45,18.0,181.5,438.38,356.08
2016,2,22,17,30,365.0,64.0,1.5,17.0,130.0,364.47,296.16
2016,2,22,17,45,261.0,46.5,1.6,16.5,85.5,265.65,212.2
2016,2,22,18,0,157.0,29.0,1.7,16.0,41.0,169.07,111.66
2016,2,22,18,15,78.5,14.5,2.0,15.5,20.5,58.84,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.5,5.45,12.0,23.5,12.28,0.0
2016,2,23,7,30,246.0,27.0,5.6,12.0,47.0,22.15,11.26
2016,2,23,7,45,386.0,37.5,5.75,12.5,96.5,29.88,20.47
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,37.45,27.7
2016,2,23,8,15,596.0,55.0,6.2,13.0,200.5,41.66,31.76
2016,2,23,8,30,666.0,62.0,6.5,13.0,255.0,45.8,35.57
2016,2,23,8,45,333.0,66.5,6.8,13.5,163.0,47.24,36.76
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,62.78,50.42
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,60.11,47.89
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,57.46,45.39
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,73.04,56.12
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,88.03,68.37
2016,2,23,10,15,0.0,106.5,8.1,15.0,106.5,93.69,72.88
2016,2,23,10,30,0.0,113.0,8.3,15.0,113.0,99.36,77.41
2016,2,23,10,45,3.0,154.5,8.55,15.0,157.0,135.0,106.58
2016,2,23,11,0,6.0,196.0,8.8,15.0,201.0,170.86,135.75
2016,2,23,11,15,45.0,268.5,8.9,15.0,301.5,240.58,191.64
2016,2,23,11,30,84.0,341.0,9.0,15.0,402.0,318.86,254.33
2016,2,23,11,45,138.5,357.5,9.15,15.0,460.0,364.48,290.99
2016,2,23,12,0,193.0,374.0,9.3,15.0,518.0,418.53,334.73
2016,2,23,12,15,258.0,367.0,9.3,14.5,562.0,465.25,373.7
2016,2,23,12,30,323.0,360.0,9.3,14.0,606.0,516.62,416.7
2016,2,23,12,45,175.0,331.5,9.35,14.0,465.0,412.89,333.56
2016,2,23,13,0,27.0,303.0,9.4,14.0,324.0,293.08,235.19
2016,2,23,13,15,30.0,305.5,9.4,13.5,328.5,301.67,242.92
2016,2,23,13,30,33.0,308.0,9.4,13.0,333.0,310.53,250.82
2016,2,23,13,45,16.5,227.0,9.4,13.0,239.5,217.32,174.95
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,130.67,103.39
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,170.2,136.69
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,211.32,171.31
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,221.5,180.19
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,232.26,189.64
2016,2,23,15,15,10.0,189.5,9.2,11.5,196.0,184.01,149.97
2016,2,23,15,30,0.0,148.0,9.1,11.0,148.0,135.54,109.57
2016,2,23,15,45,0.0,97.5,9.05,11.0,97.5,87.01,68.78
2016,2,23,16,0,0.0,47.0,9.0,11.0,47.0,41.49,30.06
2016,2,23,16,15,0.0,41.5,8.8,10.5,41.5,36.61,26.03
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,31.73,21.94
2016,2,23,16,45,289.5,59.5,8.45,9.5,143.0,315.36,275.45
2016,2,23,17,0,579.0,83.0,8.3,9.0,250.0,568.1,492.55
2016,2,23,17,15,506.5,72.5,8.05,8.5,196.0,488.56,423.6
2016,2,23,17,30,434.0,62.0,7.8,8.0,142.0,410.55,353.74
2016,2,23,17,45,332.0,46.0,7.6,8.0,95.0,312.03,262.77
2016,2,23,18,0,230.0,30.0,7.4,8.0,48.0,217.84,156.37
2016,2,23,18,15,115.0,15.0,7.4,7.5,24.0,80.86,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,13.0,5.1,4.5,30.5,11.82,0.0
2016,2,24,7,30,429.0,26.0,5.3,5.0,61.0,23.32,13.15
2016,2,24,7,45,539.5,35.0,5.5,5.5,114.5,30.45,21.7
2016,2,24,8,0,650.0,44.0,5.7,6.0,168.0,37.46,28.58
2016,2,24,8,15,713.0,50.0,5.9,6.5,226.0,41.45,32.46
2016,2,24,8,30,776.0,56.0,6.1,7.0,284.0,45.41,36.1
2016,2,24,8,45,821.5,58.5,6.35,8.0,341.5,46.35,36.78
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,53.67,43.17
2016,2,24,9,15,893.5,64.0,6.55,9.5,453.0,55.95,45.0
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,58.13,46.71
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.0,83.36,47.02
2016,2,24,10,0,971.0,65.0,6.5,11.0,605.0,142.47,75.61
2016,2,24,10,15,983.5,66.5,6.4,11.5,647.5,203.58,121.45
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,265.15,174.92
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,324.51,229.42
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,383.69,284.25
2016,2,24,11,15,1027.5,66.0,6.15,13.5,787.0,442.31,337.98
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,499.7,389.37
2016,2,24,11,45,1030.5,73.5,6.05,14.5,832.5,555.74,438.15
2016,2,24,12,0,1027.0,80.0,6.0,15.0,851.0,609.29,483.38
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,657.37,524.0
2016,2,24,12,30,1031.0,80.0,5.8,15.0,869.0,702.89,561.61
2016,2,24,12,45,1032.0,79.5,5.75,15.5,869.0,744.52,594.47
2016,2,24,13,0,1033.0,79.0,5.7,16.0,869.0,783.1,624.24
2016,2,24,13,15,1031.5,78.5,5.6,16.0,860.0,816.7,649.14
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,846.79,671.06
2016,2,24,13,45,1027.0,76.5,5.4,16.0,832.5,871.06,688.7
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,891.49,703.6
2016,2,24,14,15,1017.5,74.5,5.2,16.0,787.0,906.3,714.52
2016,2,24,14,30,1011.0,74.0,5.1,16.0,760.0,917.11,722.71
2016,2,24,14,45,1003.0,72.0,5.05,16.0,725.0,920.97,726.39
2016,2,24,15,0,995.0,70.0,5.0,16.0,690.0,920.78,727.38
2016,2,24,15,15,982.5,68.5,4.85,16.0,647.5,913.44,722.7
2016,2,24,15,30,970.0,67.0,4.7,16.0,605.0,902.28,715.43
2016,2,24,15,45,953.0,64.5,4.6,16.0,556.5,882.42,702.34
2016,2,24,16,0,936.0,62.0,4.5,16.0,508.0,859.13,686.79
2016,2,24,16,15,911.0,59.0,3.95,15.0,454.0,825.49,663.65
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,789.21,638.54
2016,2,24,16,45,849.5,52.5,2.85,13.5,343.0,741.09,602.42
2016,2,24,17,0,813.0,49.0,2.3,13.0,286.0,691.75,563.97
2016,2,24,17,15,753.0,44.0,2.05,12.0,228.0,628.65,515.62
2016,2,24,17,30,693.0,39.0,1.8,11.0,170.0,559.46,459.28
2016,2,24,17,45,583.0,31.0,1.6,10.0,116.0,454.89,370.69
2016,2,24,18,0,473.0,23.0,1.4,9.0,62.0,355.12,256.94
2016,2,24,18,15,236.5,11.5,1.4,8.5,31.0,149.33,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.5,13.0,2.7,6.0,32.0,11.82,0.0
2016,2,25,7,30,427.0,26.0,3.0,7.0,64.0,23.16,13.35
2016,2,25,7,45,535.5,35.5,3.3,8.0,117.0,30.78,21.84
2016,2,25,8,0,644.0,45.0,3.6,9.0,170.0,38.23,28.98
2016,2,25,8,15,706.0,51.0,3.6,9.5,227.5,42.17,32.75
2016,2,25,8,30,768.0,57.0,3.6,10.0,285.0,46.09,36.3
2016,2,25,8,45,805.5,61.5,3.6,11.0,341.5,48.55,38.34
2016,2,25,9,0,843.0,66.0,3.6,12.0,398.0,50.98,40.25
2016,2,25,9,15,869.5,69.0,3.6,12.5,451.5,52.13,41.06
2016,2,25,9,30,896.0,72.0,3.6,13.0,505.0,61.37,49.02
2016,2,25,9,45,913.5,75.0,3.6,14.0,552.5,91.73,52.26
2016,2,25,10,0,931.0,78.0,3.6,15.0,600.0,151.45,82.7
2016,2,25,10,15,944.5,80.0,3.55,15.5,642.0,211.15,126.98
2016,2,25,10,30,958.0,82.0,3.5,16.0,684.0,271.46,178.1
2016,2,25,10,45,966.5,84.0,3.45,16.5,718.0,330.78,230.9
2016,2,25,11,0,975.0,86.0,3.4,17.0,752.0,389.68,283.44
2016,2,25,11,15,981.0,87.0,3.35,17.0,778.5,446.14,333.79
2016,2,25,11,30,987.0,88.0,3.3,17.0,805.0,501.39,381.96
2016,2,25,11,45,990.0,89.0,3.25,17.5,822.5,553.78,425.81
2016,2,25,12,0,993.0,90.0,3.2,18.0,840.0,604.22,466.69
2016,2,25,12,15,994.5,90.5,3.2,18.0,848.5,651.2,504.82
2016,2,25,12,30,996.0,91.0,3.2,18.0,857.0,695.69,540.14
2016,2,25,12,45,994.0,91.5,3.25,18.0,856.0,735.23,571.31
2016,2,25,13,0,992.0,92.0,3.3,18.0,855.0,771.67,599.67
2016,2,25,13,15,989.0,91.5,3.3,18.0,845.0,803.17,622.74
2016,2,25,13,30,986.0,91.0,3.3,18.0,835.0,831.21,642.77
2016,2,25,13,45,980.0,91.0,3.35,18.0,816.0,853.91,659.38
2016,2,25,14,0,974.0,91.0,3.4,18.0,797.0,872.86,673.52
2016,2,25,14,15,966.0,89.5,3.45,18.0,769.5,884.81,682.93
2016,2,25,14,30,958.0,88.0,3.5,18.0,742.0,892.85,689.84
2016,2,25,14,45,940.5,89.5,3.55,18.0,705.5,892.47,691.04
2016,2,25,15,0,923.0,91.0,3.6,18.0,669.0,888.27,689.79
2016,2,25,15,15,907.5,88.5,3.65,17.5,626.5,877.49,685.36
2016,2,25,15,30,892.0,86.0,3.7,17.0,584.0,863.1,678.48
2016,2,25,15,45,870.5,83.0,3.8,16.5,536.0,847.37,670.94
2016,2,25,16,0,849.0,80.0,3.9,16.0,488.0,820.8,655.39
2016,2,25,16,15,819.5,76.5,3.75,15.5,435.0,784.13,630.98
2016,2,25,16,30,790.0,73.0,3.6,15.0,382.0,745.01,604.27
2016,2,25,16,45,747.0,67.5,3.45,14.5,326.0,690.79,565.26
2016,2,25,17,0,704.0,62.0,3.3,14.0,270.0,635.43,523.94
2016,2,25,17,15,637.5,55.0,3.15,13.0,214.0,566.52,470.72
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,494.04,411.39
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,388.25,320.04
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,289.92,215.34
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,113.74,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,2.5,31.0,13.19,0.0
2016,2,26,7,30,360.0,29.0,1.5,3.0,62.0,23.72,14.47
2016,2,26,7,45,471.5,39.5,1.55,4.0,114.0,31.42,22.91
2016,2,26,8,0,583.0,50.0,1.6,5.0,166.0,38.89,30.15
2016,2,26,8,15,647.5,57.0,1.85,6.0,222.5,43.08,34.1
2016,2,26,8,30,712.0,64.0,2.1,7.0,279.0,51.64,41.86
2016,2,26,8,45,754.0,69.0,2.35,8.0,335.0,54.24,43.99
2016,2,26,9,0,796.0,74.0,2.6,9.0,391.0,56.81,46.01
2016,2,26,9,15,824.5,78.0,2.5,9.5,444.0,58.45,47.24
2016,2,26,9,30,853.0,82.0,2.4,10.0,497.0,60.06,48.42
2016,2,26,9,45,872.5,85.0,2.35,11.0,544.5,92.09,52.41
2016,2,26,10,0,892.0,88.0,2.3,12.0,592.0,150.28,83.61
2016,2,26,10,15,906.5,90.5,2.15,12.0,634.0,216.24,134.17
2016,2,26,10,30,921.0,93.0,2.0,12.0,676.0,275.26,184.77
2016,2,26,10,45,930.5,95.0,1.85,12.5,710.0,333.06,236.16
2016,2,26,11,0,940.0,97.0,1.7,13.0,744.0,390.57,287.06
2016,2,26,11,15,947.0,98.5,1.6,13.5,770.5,446.22,335.4
2016,2,26,11,30,954.0,100.0,1.5,14.0,797.0,500.85,381.28
2016,2,26,11,45,958.0,101.0,1.4,14.5,814.5,552.36,423.09
2016,2,26,12,0,962.0,102.0,1.3,15.0,832.0,602.09,461.86
2016,2,26,12,15,964.0,102.0,1.25,15.0,840.5,647.81,497.54
2016,2,26,12,30,966.0,102.0,1.2,15.0,849.0,691.14,530.4
2016,2,26,12,45,966.0,102.0,1.15,15.5,849.0,730.59,558.57
2016,2,26,13,0,966.0,102.0,1.1,16.0,849.0,767.15,583.88
2016,2,26,13,15,963.5,101.5,1.1,16.0,839.5,798.38,605.81
2016,2,26,13,30,961.0,101.0,1.1,16.0,830.0,826.27,624.73
2016,2,26,13,45,956.5,99.5,1.15,16.0,811.5,848.15,640.37
2016,2,26,14,0,952.0,98.0,1.2,16.0,793.0,866.38,653.75
2016,2,26,14,15,944.5,97.0,1.2,16.0,766.0,878.99,662.83
2016,2,26,14,30,937.0,96.0,1.2,16.0,739.0,887.81,669.6
2016,2,26,14,45,927.0,93.5,1.3,16.5,704.0,889.11,671.78
2016,2,26,15,0,917.0,91.0,1.4,17.0,669.0,886.59,671.59
2016,2,26,15,15,902.0,89.0,1.4,16.5,627.0,876.7,667.73
2016,2,26,15,30,887.0,87.0,1.4,16.0,585.0,870.92,666.89
2016,2,26,15,45,867.0,83.5,1.45,16.0,537.0,848.15,653.83
2016,2,26,16,0,847.0,80.0,1.5,16.0,489.0,822.14,638.58
2016,2,26,16,15,818.0,76.5,1.35,15.5,436.5,785.76,614.64
2016,2,26,16,30,789.0,73.0,1.2,15.0,384.0,746.92,588.58
2016,2,26,16,45,746.5,68.0,1.1,14.5,328.0,693.54,551.79
2016,2,26,17,0,704.0,63.0,1.0,14.0,272.0,638.97,512.81
2016,2,26,17,15,638.5,56.0,1.05,13.0,216.0,570.62,463.55
2016,2,26,17,30,573.0,49.0,1.1,12.0,160.0,498.52,407.75
2016,2,26,17,45,460.0,38.5,1.15,11.0,109.0,392.56,319.66
2016,2,26,18,0,347.0,28.0,1.2,10.0,58.0,294.06,220.06
2016,2,26,18,15,173.5,14.0,1.25,9.5,29.0,115.56,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,12.65,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,25.37,15.76
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,34.28,24.98
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,42.86,33.09
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,47.21,37.12
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,51.47,40.85
2016,2,27,8,45,709.0,76.5,3.75,13.0,330.0,54.69,43.49
2016,2,27,9,0,749.0,83.0,4.0,14.0,385.0,57.78,45.93
2016,2,27,9,15,778.5,87.5,4.05,14.5,437.0,65.29,52.31
2016,2,27,9,30,808.0,92.0,4.1,15.0,489.0,66.97,53.5
2016,2,27,9,45,826.5,96.0,4.2,16.0,535.5,101.25,58.62
2016,2,27,10,0,845.0,100.0,4.3,17.0,582.0,157.58,89.6
2016,2,27,10,15,860.0,103.0,4.35,17.0,623.0,214.28,132.68
2016,2,27,10,30,875.0,106.0,4.4,17.0,664.0,272.0,182.05
2016,2,27,10,45,883.5,109.0,4.45,17.5,697.0,328.7,232.47
2016,2,27,11,0,892.0,112.0,4.5,18.0,730.0,385.21,282.76
2016,2,27,11,15,899.5,113.5,4.5,18.5,756.0,443.47,333.42
2016,2,27,11,30,907.0,115.0,4.5,19.0,782.0,496.21,378.59
2016,2,27,11,45,910.0,117.0,4.55,19.5,799.0,546.07,420.41
2016,2,27,12,0,913.0,119.0,4.6,20.0,816.0,594.2,459.68
2016,2,27,12,15,915.0,119.5,4.6,20.0,824.5,638.55,495.87
2016,2,27,12,30,917.0,120.0,4.6,20.0,833.0,680.67,529.57
2016,2,27,12,45,915.5,120.5,4.65,20.0,832.5,718.08,559.35
2016,2,27,13,0,914.0,121.0,4.7,20.0,832.0,752.66,586.59
2016,2,27,13,15,911.0,120.5,4.65,20.0,822.5,782.26,609.14
2016,2,27,13,30,908.0,120.0,4.6,20.0,813.0,808.66,628.06
2016,2,27,13,45,901.0,120.0,4.6,20.5,794.0,829.16,641.85
2016,2,27,14,0,894.0,120.0,4.6,21.0,775.0,852.36,657.63
2016,2,27,14,15,886.0,118.0,4.55,21.0,748.5,863.47,665.87
2016,2,27,14,30,878.0,116.0,4.5,21.0,722.0,870.86,671.7
2016,2,27,14,45,865.0,114.5,4.5,21.0,687.5,870.89,672.87
2016,2,27,15,0,852.0,113.0,4.5,21.0,653.0,867.2,671.64
2016,2,27,15,15,835.5,110.0,4.45,20.5,611.5,855.23,665.66
2016,2,27,15,30,819.0,107.0,4.4,20.0,570.0,839.74,657.3
2016,2,27,15,45,796.0,103.0,4.35,20.0,522.5,814.28,640.52
2016,2,27,16,0,773.0,99.0,4.3,20.0,475.0,790.59,625.17
2016,2,27,16,15,741.5,94.0,3.95,19.0,423.5,751.65,599.55
2016,2,27,16,30,710.0,89.0,3.6,18.0,372.0,710.6,571.83
2016,2,27,16,45,665.5,82.5,3.3,17.5,317.5,655.71,531.92
2016,2,27,17,0,621.0,76.0,3.0,17.0,263.0,600.05,490.15
2016,2,27,17,15,552.5,67.0,2.75,16.0,208.5,523.4,431.1
2016,2,27,17,30,484.0,58.0,2.5,15.0,154.0,448.35,369.65
2016,2,27,17,45,374.5,45.0,2.3,14.5,105.0,343.91,280.3
2016,2,27,18,0,265.0,32.0,2.1,14.0,56.0,246.53,185.31
2016,2,27,18,15,132.5,16.0,2.2,13.5,28.0,93.43,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,19.0,3.9,11.5,30.5,15.01,0.0
2016,2,28,7,30,222.0,38.0,4.2,12.0,61.0,29.67,19.28
2016,2,28,7,45,332.5,52.5,4.5,13.0,110.0,40.36,29.92
2016,2,28,8,0,443.0,67.0,4.8,14.0,159.0,52.98,41.52
2016,2,28,8,15,221.5,61.0,5.2,14.5,107.0,44.31,33.99
2016,2,28,8,30,0.0,55.0,5.6,15.0,55.0,48.56,37.74
2016,2,28,8,45,0.0,70.5,6.05,16.0,70.5,62.3,49.67
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,75.31,60.73
2016,2,28,9,15,171.5,142.5,6.55,17.5,227.5,101.29,83.0
2016,2,28,9,30,343.0,199.0,6.6,18.0,369.0,136.79,113.1
2016,2,28,9,45,175.5,194.5,6.7,18.5,282.0,152.06,115.37
2016,2,28,10,0,8.0,190.0,6.8,19.0,195.0,159.83,125.37
2016,2,28,10,15,71.5,248.0,6.7,19.5,294.0,206.83,159.8
2016,2,28,10,30,135.0,306.0,6.6,20.0,393.0,261.79,200.63
2016,2,28,10,45,80.5,290.0,6.5,20.5,342.5,255.51,197.5
2016,2,28,11,0,26.0,274.0,6.4,21.0,292.0,240.44,186.76
2016,2,28,11,15,13.5,217.5,6.2,21.0,227.0,193.21,149.62
2016,2,28,11,30,1.0,161.0,6.0,21.0,162.0,141.73,108.76
2016,2,28,11,45,5.5,193.5,5.85,21.5,198.0,172.2,132.63
2016,2,28,12,0,10.0,226.0,5.7,22.0,234.0,203.39,156.8
2016,2,28,12,15,23.5,279.5,5.5,22.0,298.5,258.67,199.92
2016,2,28,12,30,37.0,333.0,5.3,22.0,363.0,317.71,245.44
2016,2,28,12,45,446.5,240.0,5.1,22.5,589.5,522.39,407.07
2016,2,28,13,0,856.0,147.0,4.9,23.0,816.0,743.73,574.2
2016,2,28,13,15,853.0,146.0,4.7,23.0,806.0,772.36,594.26
2016,2,28,13,30,850.0,145.0,4.5,23.0,796.0,797.9,612.39
2016,2,28,13,45,558.5,250.5,4.35,23.5,674.5,698.75,535.49
2016,2,28,14,0,267.0,356.0,4.2,24.0,553.0,577.42,440.98
2016,2,28,14,15,542.5,247.5,4.1,24.0,630.0,716.74,549.71
2016,2,28,14,30,818.0,139.0,4.0,24.0,707.0,848.5,646.7
2016,2,28,14,45,802.0,137.5,3.9,24.0,672.0,845.55,644.42
2016,2,28,15,0,786.0,136.0,3.8,24.0,637.0,843.92,644.15
2016,2,28,15,15,768.0,132.0,3.7,23.5,596.0,829.97,636.62
2016,2,28,15,30,750.0,128.0,3.6,23.0,555.0,812.72,626.91
2016,2,28,15,45,725.0,123.5,3.5,23.0,508.5,785.83,609.18
2016,2,28,16,0,700.0,119.0,3.4,23.0,462.0,756.15,589.44
2016,2,28,16,15,666.0,113.0,3.05,22.5,411.0,714.76,560.99
2016,2,28,16,30,632.0,107.0,2.7,22.0,360.0,671.4,530.64
2016,2,28,16,45,585.5,98.5,2.35,21.5,307.0,613.72,488.87
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,555.34,445.3
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,473.3,383.12
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,399.09,323.73
2016,2,28,17,45,294.0,52.0,1.85,18.5,100.5,299.02,239.87
2016,2,28,18,0,190.0,36.0,1.8,18.0,53.0,206.75,154.0
2016,2,28,18,15,95.0,18.0,1.85,17.5,26.5,73.17,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,17.84,0.0
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,34.75,23.73
2016,2,29,7,45,239.0,62.5,2.1,16.0,106.0,47.65,36.03
2016,2,29,8,0,340.0,81.0,2.3,17.0,154.0,60.72,47.86
2016,2,29,8,15,409.0,94.5,2.35,17.5,206.5,69.48,55.7
2016,2,29,8,30,478.0,108.0,2.4,18.0,259.0,77.92,62.98
2016,2,29,8,45,247.5,130.0,2.45,18.5,209.0,94.99,77.54
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,124.76,102.69
2016,2,29,9,15,19.0,172.5,2.6,19.5,181.0,140.66,115.62
2016,2,29,9,30,21.0,193.0,2.7,20.0,203.0,156.35,128.2
2016,2,29,9,45,19.0,202.0,2.8,20.5,212.0,166.49,129.47
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,176.72,136.81
2016,2,29,10,15,93.0,260.0,2.95,21.0,320.0,219.67,167.04
2016,2,29,10,30,169.0,309.0,3.0,21.0,419.0,273.34,206.05
2016,2,29,10,45,246.5,315.0,3.15,21.5,483.5,315.79,236.95
2016,2,29,11,0,324.0,321.0,3.3,22.0,548.0,361.03,270.96
2016,2,29,11,15,222.0,343.5,3.3,22.0,501.5,365.56,277.57
2016,2,29,11,30,120.0,366.0,3.3,22.0,455.0,354.55,270.92
2016,2,29,11,45,71.0,329.0,3.35,22.5,382.0,315.09,241.19
2016,2,29,12,0,22.0,292.0,3.4,23.0,309.0,266.23,203.61
2016,2,29,12,15,22.0,295.0,3.45,23.0,312.5,271.41,207.71
2016,2,29,12,30,22.0,298.0,3.5,23.0,316.0,276.53,211.66
2016,2,29,12,45,31.5,319.5,3.55,23.5,345.0,307.67,235.11
2016,2,29,13,0,41.0,341.0,3.6,24.0,374.0,338.54,258.14
2016,2,29,13,15,113.5,364.0,3.65,24.0,452.5,425.55,324.87
2016,2,29,13,30,186.0,387.0,3.7,24.0,531.0,512.02,390.13
2016,2,29,13,45,276.0,360.5,3.75,24.0,568.0,578.09,440.69
2016,2,29,14,0,366.0,334.0,3.8,24.0,605.0,637.74,486.5
2016,2,29,14,15,210.0,322.0,3.8,24.0,476.0,497.43,381.92
2016,2,29,14,30,54.0,310.0,3.8,24.0,347.0,348.92,267.99
2016,2,29,14,45,203.0,294.5,3.85,24.0,425.5,478.36,370.78
2016,2,29,15,0,352.0,279.0,3.9,24.0,504.0,610.84,472.4
2016,2,29,15,15,373.5,254.5,3.9,23.5,480.0,608.73,473.19
2016,2,29,15,30,395.0,230.0,3.9,23.0,456.0,604.25,473.03
2016,2,29,15,45,501.0,191.0,3.9,23.0,453.5,669.07,524.64
2016,2,29,16,0,607.0,152.0,3.9,23.0,451.0,718.73,564.69
2016,2,29,16,15,570.5,143.5,3.65,22.5,401.0,668.6,529.21
2016,2,29,16,30,534.0,135.0,3.4,22.0,351.0,622.77,496.64
2016,2,29,16,45,485.0,123.5,3.15,21.5,298.5,562.55,452.22
2016,2,29,17,0,436.0,112.0,2.9,21.0,246.0,502.62,406.7
2016,2,29,17,15,367.5,97.0,2.65,20.0,194.5,424.7,345.91
2016,2,29,17,30,299.0,82.0,2.4,19.0,143.0,349.59,284.77
2016,2,29,17,45,212.5,60.5,2.2,18.5,97.0,244.76,197.07
2016,2,29,18,0,126.0,39.0,2.0,18.0,51.0,157.43,118.66
2016,2,29,18,15,63.0,19.5,2.0,18.0,25.5,75.74,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,21.0,3.5,16.5,33.0,16.5,0.84
2016,3,1,7,30,215.0,42.0,3.7,17.0,66.0,32.61,21.87
2016,3,1,7,45,327.0,56.5,3.95,17.5,116.0,43.19,31.97
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,53.46,41.36
2016,3,1,8,15,268.5,100.5,4.4,18.5,163.5,75.88,61.09
2016,3,1,8,30,98.0,130.0,4.6,19.0,161.0,98.22,80.39
2016,3,1,8,45,315.0,126.5,4.8,20.0,252.5,93.12,75.5
2016,3,1,9,0,532.0,123.0,5.0,21.0,344.0,84.88,67.91
2016,3,1,9,15,548.0,136.5,5.1,21.5,389.0,92.06,73.68
2016,3,1,9,30,564.0,150.0,5.2,22.0,434.0,98.87,79.07
2016,3,1,9,45,554.0,169.5,5.3,22.5,470.0,143.44,94.28
2016,3,1,10,0,544.0,189.0,5.4,23.0,506.0,192.98,126.91
2016,3,1,10,15,515.0,215.0,5.5,23.0,531.5,242.74,166.98
2016,3,1,10,30,486.0,241.0,5.6,23.0,557.0,289.5,207.02
2016,3,1,10,45,511.0,245.0,5.75,23.5,592.0,332.91,242.89
2016,3,1,11,0,536.0,249.0,5.9,24.0,627.0,378.52,280.68
2016,3,1,11,15,726.5,179.5,6.0,24.0,711.5,434.21,324.8
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,510.63,386.22
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,561.47,429.26
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,611.15,470.6
2016,3,1,12,15,942.5,105.5,6.45,24.0,844.0,656.75,507.81
2016,3,1,12,30,945.0,106.0,6.5,24.0,853.0,700.06,542.56
2016,3,1,12,45,949.0,103.5,6.55,24.0,853.5,739.15,573.69
2016,3,1,13,0,953.0,101.0,6.6,24.0,854.0,775.57,602.22
2016,3,1,13,15,951.0,100.5,6.55,24.0,844.5,806.63,624.74
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,834.4,644.9
2016,3,1,13,45,662.5,216.5,6.5,24.0,724.0,758.69,587.84
2016,3,1,14,0,376.0,333.0,6.5,24.0,613.0,646.33,499.93
2016,3,1,14,15,257.0,337.5,6.45,23.5,526.0,565.46,439.24
2016,3,1,14,30,138.0,342.0,6.4,23.0,439.0,466.94,363.64
2016,3,1,14,45,514.5,220.5,6.35,23.0,556.0,695.36,546.78
2016,3,1,15,0,891.0,99.0,6.3,23.0,673.0,889.8,692.84
2016,3,1,15,15,606.0,173.5,6.2,22.5,553.0,743.91,587.02
2016,3,1,15,30,321.0,248.0,6.1,22.0,433.0,562.46,446.57
2016,3,1,15,45,573.0,167.0,6.05,22.0,464.0,705.28,563.0
2016,3,1,16,0,825.0,86.0,6.0,22.0,495.0,825.47,654.42
2016,3,1,16,15,797.0,82.0,5.7,21.5,443.0,788.88,628.73
2016,3,1,16,30,769.0,78.0,5.4,21.0,391.0,749.86,601.54
2016,3,1,16,45,733.5,71.5,5.1,20.5,336.5,699.72,565.31
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,648.19,526.93
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,580.83,475.0
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,509.73,417.87
2016,3,1,17,45,475.0,40.5,3.45,17.0,118.5,412.0,335.61
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,320.49,249.17
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,156.69,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,13.51,1.51
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,27.45,18.35
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,34.51,25.33
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,41.36,31.74
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,45.4,35.46
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,54.07,43.17
2016,3,2,8,45,746.5,74.5,3.9,13.0,353.5,57.71,46.14
2016,3,2,9,0,779.0,81.0,4.3,14.0,408.0,61.21,48.9
2016,3,2,9,15,805.5,85.0,4.3,14.5,460.0,62.59,49.84
2016,3,2,9,30,832.0,89.0,4.3,15.0,512.0,63.94,50.75
2016,3,2,9,45,843.5,94.5,4.3,16.0,557.0,116.51,64.4
2016,3,2,10,0,855.0,100.0,4.3,17.0,602.0,174.6,101.27
2016,3,2,10,15,868.5,103.0,4.3,17.5,642.5,232.03,146.91
2016,3,2,10,30,882.0,106.0,4.3,18.0,683.0,290.29,197.23
2016,3,2,10,45,884.5,111.0,4.35,18.5,714.5,347.47,248.2
2016,3,2,11,0,887.0,116.0,4.4,19.0,746.0,403.83,298.07
2016,3,2,11,15,893.5,117.5,4.45,19.5,771.5,461.52,347.75
2016,3,2,11,30,900.0,119.0,4.5,20.0,797.0,513.74,391.97
2016,3,2,11,45,897.5,124.0,4.55,20.5,812.0,563.07,432.74
2016,3,2,12,0,895.0,129.0,4.6,21.0,827.0,610.26,470.65
2016,3,2,12,15,896.0,129.5,4.6,21.0,834.5,653.45,505.42
2016,3,2,12,30,897.0,130.0,4.6,21.0,842.0,694.36,537.75
2016,3,2,12,45,885.5,136.0,4.7,21.5,838.5,732.31,566.35
2016,3,2,13,0,874.0,142.0,4.8,22.0,835.0,765.17,590.76
2016,3,2,13,15,870.0,141.5,4.8,22.0,825.0,793.95,612.76
2016,3,2,13,30,866.0,141.0,4.8,22.0,815.0,819.52,631.22
2016,3,2,13,45,846.5,146.5,4.85,22.5,793.0,835.43,641.92
2016,3,2,14,0,827.0,152.0,4.9,23.0,771.0,847.41,649.99
2016,3,2,14,15,817.0,150.0,4.95,23.0,744.0,855.93,657.07
2016,3,2,14,30,807.0,148.0,5.0,23.0,717.0,860.83,661.79
2016,3,2,14,45,801.0,141.0,5.05,23.5,683.5,860.41,661.61
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,856.38,659.08
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,847.31,655.19
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,830.19,645.67
2016,3,2,15,45,719.5,128.0,5.0,23.0,517.5,796.67,623.33
2016,3,2,16,0,680.0,129.0,5.0,23.0,468.0,760.48,598.95
2016,3,2,16,15,646.5,122.0,4.8,22.5,417.5,717.99,569.84
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,673.53,538.79
2016,3,2,16,45,557.0,108.0,4.4,21.5,312.5,609.35,491.98
2016,3,2,17,0,501.0,101.0,4.2,21.0,258.0,541.72,440.84
2016,3,2,17,15,434.0,88.5,4.0,20.5,205.5,465.51,380.82
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,391.96,320.4
2016,3,2,17,45,266.0,58.5,3.65,19.5,105.5,291.74,235.81
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,185.68,142.61
2016,3,2,18,15,82.5,20.5,3.65,18.5,29.0,90.18,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,19.51,6.01
