Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,37.9,26.62
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,46.06,34.5
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,54.82,42.43
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,62.31,49.04
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,67.41,53.36
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,62.35,48.74
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,64.05,49.95
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,65.32,50.75
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,66.56,51.54
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,117.6,62.22
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,181.53,102.92
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,240.01,149.32
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,299.28,200.61
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,357.33,251.91
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,415.65,303.23
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,471.74,352.6
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,526.74,399.99
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,578.98,443.34
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,629.62,484.26
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,676.8,522.28
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,721.57,557.62
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,762.06,589.34
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,799.72,617.35
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,831.75,640.18
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,860.33,660.53
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,884.6,678.04
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,905.2,693.05
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,918.52,702.78
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,927.92,709.92
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,929.5,711.72
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,927.19,711.0
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,918.18,706.87
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,905.47,700.27
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,884.95,688.18
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,861.12,673.74
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,826.41,649.9
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,797.03,629.66
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,747.46,594.57
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,696.47,557.82
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,625.95,506.32
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,556.15,452.31
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,453.83,368.34
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,356.86,279.83
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,179.43,17.17
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,13.8,3.79
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,28.15,19.2
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,33.98,24.96
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,43.36,33.61
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,46.65,36.54
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,49.92,39.29
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,52.2,41.04
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,54.41,42.68
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,55.37,43.28
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,67.59,53.69
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,126.96,68.17
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,187.73,107.61
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,247.81,155.73
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,308.3,207.81
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,367.55,259.81
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,426.1,310.44
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,482.9,359.07
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,538.5,405.33
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,590.12,446.56
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,639.43,484.68
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,685.59,520.34
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,729.23,553.33
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,768.26,581.22
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,804.2,605.69
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,835.48,626.93
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,863.37,645.9
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,884.56,660.86
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,901.99,673.49
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,858.38,645.14
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,796.47,602.89
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,867.14,653.76
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,919.1,688.77
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,907.98,683.68
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,901.48,682.46
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,786.34,604.63
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,658.52,514.59
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,711.0,556.95
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,741.41,580.26
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,680.43,536.68
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,625.31,496.93
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,575.09,462.07
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,524.24,423.85
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,420.7,340.61
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,323.44,254.39
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,161.77,34.71
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,15.83,5.85
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,32.29,22.62
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,39.53,29.6
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,46.55,36.04
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,50.71,39.78
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,54.75,43.24
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,56.66,44.63
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,64.47,51.11
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,65.69,51.87
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,72.59,57.53
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,128.19,70.09
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,185.74,107.79
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,243.38,153.96
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,308.23,209.05
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,365.0,258.37
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,421.49,306.88
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,475.83,352.81
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,529.2,396.71
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,579.56,437.15
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,628.18,475.17
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,672.78,510.11
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,715.05,542.67
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,740.12,560.35
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,758.4,572.68
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,802.78,606.6
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,842.94,634.75
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,862.64,649.04
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,878.7,661.14
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,889.43,669.2
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,904.2,680.23
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,896.65,676.44
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,885.13,670.24
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,871.47,663.44
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,859.48,657.9
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,832.33,640.78
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,802.33,621.66
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,761.07,594.89
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,717.75,566.1
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,658.72,524.12
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,599.04,480.5
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,522.17,423.44
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,444.43,362.2
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,342.35,277.63
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,247.51,194.11
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,125.15,37.57
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.73,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,14.52,5.34
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,26.45,17.47
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,42.28,31.97
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,57.71,45.95
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,73.72,60.18
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,89.55,73.96
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,116.1,96.66
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,137.34,114.32
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,139.26,115.34
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,152.02,117.22
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,191.68,144.38
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,215.76,166.96
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,192.42,149.14
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,165.89,128.8
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,174.42,135.14
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,183.07,141.55
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,214.39,166.06
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,246.64,191.2
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,255.04,197.32
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,263.54,203.54
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,324.74,251.22
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,390.88,302.3
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,399.64,308.5
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,408.19,314.64
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,411.04,317.1
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,413.53,319.35
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,337.08,260.19
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,248.09,190.7
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,402.3,312.6
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,541.94,420.36
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,482.25,374.54
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,405.58,315.82
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,506.26,398.06
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,606.23,478.22
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,701.17,554.07
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,780.72,615.14
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,739.79,586.76
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,696.89,557.05
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,640.08,515.3
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,582.54,471.99
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,506.48,413.24
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,430.06,351.37
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,330.71,268.14
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,238.48,186.77
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,122.13,45.77
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,13.63,4.9
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,24.67,15.72
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,39.99,29.58
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,54.72,42.77
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,70.43,56.59
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,85.96,69.98
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,65.89,52.17
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,42.37,31.42
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,55.25,42.4
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,68.15,50.78
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,120.01,92.63
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,169.97,132.16
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,163.5,126.74
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,155.84,120.47
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,190.14,147.39
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,225.43,174.94
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,246.25,191.06
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,267.75,207.71
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,291.33,225.52
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,320.26,247.36
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,372.48,287.79
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,428.54,330.93
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,443.39,342.46
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,463.87,358.32
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,445.05,344.15
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,429.97,332.78
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,332.16,257.77
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,222.24,171.8
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,239.3,185.68
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,257.04,199.98
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,298.48,233.28
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,329.54,258.48
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,259.83,204.2
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,177.92,139.17
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,124.57,96.49
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,72.59,54.26
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,38.84,26.66
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.72,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.47
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,87.54,69.7
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,157.75,122.62
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,190.67,145.22
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,232.74,174.21
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,252.04,190.41
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,275.21,209.7
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,316.93,239.83
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,374.63,282.81
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,403.85,305.75
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,439.86,333.57
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,476.06,360.61
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,513.95,388.48
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,537.6,406.05
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,560.19,422.55
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,627.7,473.31
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,699.4,526.22
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,681.4,512.59
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,650.76,490.23
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,612.27,461.74
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,558.19,421.88
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,626.44,473.8
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,683.51,516.67
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,559.64,424.88
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,402.22,306.83
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,456.7,350.38
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,495.14,381.07
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,650.32,500.44
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,774.23,591.96
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,731.9,562.85
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,687.63,533.28
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,630.09,493.69
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,567.36,449.11
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,491.13,392.9
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,417.48,335.83
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,319.67,256.22
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,228.59,178.2
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,107.5,52.37
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.94,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.02,0.41
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,10.98,3.98
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,14.94,7.53
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,19.35,11.44
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,23.77,15.31
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,35.28,25.34
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,46.81,35.28
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,40.18,29.39
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,33.55,22.31
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,26.93,16.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,20.31,11.14
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,33.17,21.67
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,46.05,32.14
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,39.41,26.59
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,32.77,21.09
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,53.67,37.99
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.8
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,87.45,65.02
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,100.24,75.18
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,166.7,128.13
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,234.14,181.23
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,258.95,200.5
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,284.47,220.4
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,211.62,163.71
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,137.36,105.1
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,112.32,85.1
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,87.15,64.87
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,83.96,62.41
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,80.79,59.96
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,175.37,136.26
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,290.95,227.45
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,159.61,124.27
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,48.65,34.45
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,68.62,51.02
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,89.39,68.23
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,47.26,33.77
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.16,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.91,1.46
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.67,3.04
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,72.58,58.92
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,127.67,106.66
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,93.97,76.98
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.58
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,145.66,113.55
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,234.75,182.63
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,141.44,109.16
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,22.11,12.77
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,62.07,45.76
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,101.62,77.92
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,163.1,127.5
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,224.92,176.76
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,181.23,141.5
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,135.55,104.6
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,160.56,124.7
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,186.07,145.08
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,124.61,95.79
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,62.2,45.22
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,75.11,55.77
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,88.07,66.32
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,119.08,91.52
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,150.66,117.1
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,174.12,136.13
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,198.29,155.74
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,218.85,172.6
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,240.36,190.25
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,166.4,131.02
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,93.65,71.79
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,71.73,53.99
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,50.38,36.45
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,31.76,21.08
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.21,5.53
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,11.44,4.07
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.67,2.58
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.9,1.1
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.18,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,10.24
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,31.76,22.33
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,47.41,36.57
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,62.8,50.37
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,78.78,64.5
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,94.58,78.23
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,75.43,61.08
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,53.02,41.16
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,83.95,67.84
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,112.75,88.03
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,74.86,56.52
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,33.6,22.27
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,31.84,20.76
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,30.09,19.26
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,35.42,23.55
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,40.77,27.82
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,42.12,28.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,43.47,29.93
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,279.47,218.42
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,533.03,409.66
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,328.68,255.53
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,95.09,71.01
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,374.42,293.7
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,674.04,514.71
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,765.05,582.41
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,848.26,642.28
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,731.57,556.45
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,572.3,435.61
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,327.54,254.76
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,67.43,48.95
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,356.4,282.08
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,637.24,492.45
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,493.59,384.46
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,348.42,273.21
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,427.19,337.91
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,503.94,399.1
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,552.75,440.13
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,612.97,488.58
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,557.75,446.44
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,502.67,404.38
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,441.09,357.26
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,380.4,308.93
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,294.98,238.55
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,200.15,158.34
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,101.77,61.29
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.73,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,15.39,7.42
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,25.55,16.92
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,38.83,29.01
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,51.93,40.75
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,64.63,51.91
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,77.22,62.74
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,107.4,88.63
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,133.15,110.22
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,146.54,120.96
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,173.11,130.12
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,207.49,149.36
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,249.46,177.95
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,281.79,202.31
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,327.39,238.73
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,313.76,236.61
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,278.99,214.45
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,386.28,293.96
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,551.02,417.59
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,600.84,455.63
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,648.88,491.8
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,581.0,440.92
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,476.39,360.24
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,637.65,485.32
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,806.35,608.89
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,835.99,627.75
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,862.37,645.7
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,882.56,658.76
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,899.15,669.54
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,910.13,678.37
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,917.41,684.95
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,916.4,685.4
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,920.35,689.43
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,786.58,599.6
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,623.52,481.07
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,595.14,463.31
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,564.95,442.97
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,680.45,534.08
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,770.22,599.34
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,725.49,567.58
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,674.8,531.98
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,604.37,482.3
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,535.04,430.8
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,441.55,357.05
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,352.93,281.39
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,184.64,120.16
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,8.64,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.95,0.0
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,27.89,18.13
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,39.8,29.47
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,44.58,34.02
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,49.34,38.27
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,52.58,41.06
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,55.74,43.65
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,60.7,47.66
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,60.34,46.97
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,60.97,47.24
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,97.42,52.65
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,163.8,90.45
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,223.59,134.59
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,283.83,185.35
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,344.47,238.38
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,403.83,290.52
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,462.84,341.51
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,519.03,389.86
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,573.87,435.98
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,626.04,478.17
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,676.24,517.75
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,722.22,554.07
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,765.59,587.79
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,803.93,615.3
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,839.11,639.25
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,868.97,660.23
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,895.28,678.74
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,916.05,693.69
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,933.03,706.15
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,943.63,713.49
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,950.33,718.27
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,949.33,717.87
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,944.5,715.02
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,933.8,708.37
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,919.51,699.28
