Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,903.2,688.1
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,875.08,669.28
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,838.43,645.97
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,799.3,620.41
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,745.5,583.01
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,695.73,547.6
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,624.62,497.34
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,554.62,445.32
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,454.57,366.87
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,360.0,286.79
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,217.7,145.96
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,49.48,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,8.64,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.43,1.27
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,24.75,15.51
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,33.75,24.09
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,38.9,28.88
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,48.02,36.95
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,51.09,39.49
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,54.1,41.85
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,55.73,42.95
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,57.32,43.97
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,58.42,44.65
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,108.4,59.2
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,167.63,92.02
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,228.17,137.07
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,288.35,187.33
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,349.0,239.66
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,408.32,290.49
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,467.11,339.9
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,523.44,386.3
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,578.53,430.29
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,630.51,470.63
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,680.52,508.29
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,726.95,543.45
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,770.88,576.08
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,809.49,603.87
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,845.0,628.43
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,875.99,649.61
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,903.54,668.47
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,924.67,683.1
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,942.02,695.33
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,953.1,702.58
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,960.27,707.6
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,958.21,706.89
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,952.34,703.86
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,940.64,697.68
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,934.15,695.13
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,908.27,679.8
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,879.21,662.38
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,841.46,639.8
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,801.23,615.07
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,747.57,579.3
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,698.35,545.78
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,626.07,495.59
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,554.91,443.48
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,456.56,366.89
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,363.43,288.53
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,225.19,154.18
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,57.95,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,10.46,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,18.06,4.38
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,31.03,20.8
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,43.61,32.5
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,50.49,38.81
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,55.32,43.03
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,59.01,46.14
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,62.56,49.01
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,62.29,48.4
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,68.66,53.46
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,69.59,53.83
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,112.06,61.85
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,167.9,93.35
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,226.05,136.51
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,291.67,190.44
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,350.37,240.4
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,407.21,288.87
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,463.86,336.24
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,518.61,381.65
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,572.21,425.0
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,622.07,463.65
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,669.58,499.46
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,713.69,532.93
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,755.41,564.06
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,792.76,591.62
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,827.21,615.62
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,856.03,635.16
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,881.55,652.5
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,901.48,666.35
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,917.82,677.93
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,920.85,680.24
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,911.75,674.62
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,893.08,662.75
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,865.51,644.98
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,821.58,616.58
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,768.21,581.09
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,744.28,565.48
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,717.67,547.58
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,677.86,521.98
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,636.51,494.65
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,585.18,458.44
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,533.65,421.15
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,474.24,378.43
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,415.37,333.89
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,338.93,272.59
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,266.16,210.91
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,154.96,106.47
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,10.46,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,18.77,6.43
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,34.29,24.04
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,47.64,36.54
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,58.15,46.12
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,68.21,54.96
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,80.11,65.26
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,91.38,74.78
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,102.33,83.7
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,112.67,91.92
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,114.36,92.85
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,149.26,100.37
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,177.02,108.5
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,229.59,143.02
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,287.39,192.25
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,351.83,247.79
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,408.16,296.76
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,464.01,344.19
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,517.46,389.04
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,569.77,431.69
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,618.28,469.27
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,664.57,503.85
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,707.81,536.16
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,748.72,565.88
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,783.67,589.61
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,815.46,609.34
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,843.49,627.43
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,868.31,643.24
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,892.31,658.8
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,905.85,667.4
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,915.04,673.3
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,920.55,676.9
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,845.2,627.45
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,753.9,563.52
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,812.45,607.73
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,862.52,642.17
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,690.78,523.44
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,514.24,394.75
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,615.87,475.0
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,693.16,533.83
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,622.95,483.17
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,553.87,432.83
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,478.59,378.45
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,405.54,323.2
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,291.82,233.09
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,198.41,155.43
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,117.2,80.5
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,12.36,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,12.28,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,21.83,9.39
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.83,24.93
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,50.04,37.92
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,64.76,51.03
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,86.42,69.81
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,104.61,85.34
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,117.02,95.66
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,108.8,88.14
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,93.0,74.28
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,102.97,82.46
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,113.2,86.68
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,153.38,117.8
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,194.18,148.68
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,189.67,144.91
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,184.0,140.42
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,245.55,186.63
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,316.41,238.88
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,302.63,228.51
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,285.56,215.84
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,383.5,288.51
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,494.07,368.03
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,499.04,371.17
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,501.65,373.17
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,532.5,396.06
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,564.52,419.54
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,529.07,393.8
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,480.49,358.84
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,450.57,337.69
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,418.66,314.75
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,500.56,376.33
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,572.24,428.96
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,625.12,468.02
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,662.37,496.28
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,599.54,451.93
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,518.83,394.91
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,446.37,342.74
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,357.12,276.65
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,496.64,388.01
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,612.28,477.71
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,561.11,440.46
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,509.83,403.53
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,486.66,388.37
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,460.21,369.02
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,368.5,295.52
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,282.46,223.5
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,165.41,117.69
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,13.19,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,23.37,11.44
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.7,26.63
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,52.21,39.85
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,28.36,19.31
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.91,1.32
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,31.72,22.26
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,55.66,43.02
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,75.74,60.02
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,94.63,75.73
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,104.59,83.84
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,114.85,88.04
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,137.38,105.42
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,160.33,122.88
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,169.6,129.77
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,179.0,136.8
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,156.66,118.98
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,132.96,100.18
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,111.55,83.32
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,89.64,66.0
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,120.43,90.0
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,151.54,113.82
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,256.98,193.89
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,366.03,273.28
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,261.66,195.57
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,149.25,110.86
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,309.01,232.34
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,474.28,350.93
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,572.1,421.55
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,676.29,495.57
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,637.65,468.86
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,581.97,431.41
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,714.75,528.92
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,825.07,607.46
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,752.5,558.39
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,667.11,501.19
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,623.41,472.84
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,578.51,442.66
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,332.67,261.05
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,63.68,46.29
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,55.22,39.84
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,46.78,33.05
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,37.92,25.91
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,29.06,18.62
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,21.11,11.9
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.18,5.13
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.46,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,13.19,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,23.38,12.83
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,40.47,30.47
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,57.02,46.21
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,67.29,55.88
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,73.42,61.47
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,94.4,80.24
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,121.8,104.43
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,91.59,76.89
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,76.66,63.17
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,79.02,64.92
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,132.82,79.55
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,194.88,122.32
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,251.38,168.59
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,308.18,219.18
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,365.91,271.53
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,421.9,322.15
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,478.33,372.16
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,532.78,420.18
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,587.54,467.2
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,637.21,508.3
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,685.55,547.27
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,729.79,583.02
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,771.76,616.31
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,809.76,644.55
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,845.11,669.29
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,874.18,690.37
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,899.96,709.04
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,921.69,725.32
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,939.92,739.2
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,950.73,747.59
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,957.8,753.47
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,958.86,755.22
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,956.13,754.43
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,953.22,754.89
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,937.55,746.21
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,915.26,731.71
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,889.68,714.86
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,852.27,689.91
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,812.37,662.81
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,765.07,628.34
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,711.75,588.46
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,640.85,534.59
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,570.89,479.21
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,473.89,398.47
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,381.76,317.2
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,250.41,192.72
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,82.96,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,12.28,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,21.95,12.37
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,31.39,22.64
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,40.46,31.4
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,45.66,36.29
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,50.67,40.79
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,53.46,43.16
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,61.73,50.41
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,63.75,51.83
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,65.67,53.14
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,71.94,58.38
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,129.45,72.04
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,188.2,111.94
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,256.35,167.93
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,316.11,221.23
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,376.28,275.84
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,434.94,328.27
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,493.31,379.22
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,549.42,427.81
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,604.32,474.15
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,655.84,516.02
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,705.6,555.45
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,751.58,591.95
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,795.06,625.94
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,834.51,653.92
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,871.04,679.47
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,901.72,701.44
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,928.94,721.0
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,951.11,737.07
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,969.55,750.67
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,981.15,759.63
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,988.83,766.07
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,990.5,768.52
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,988.25,768.45
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,977.73,763.39
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,963.53,755.91
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,941.59,742.03
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,916.28,725.84
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,889.23,708.7
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,850.61,683.28
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,801.34,649.52
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,750.43,613.63
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,681.03,561.91
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,611.96,508.14
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,525.63,437.56
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,437.82,361.5
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,299.46,232.71
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,125.68,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,12.28,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,21.91,12.82
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,29.66,21.26
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,37.16,28.56
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,45.22,36.07
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,49.74,40.1
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,52.34,42.23
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,54.88,44.22
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,56.09,44.96
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,57.27,45.65
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,77.11,52.02
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,137.02,75.39
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,197.81,117.47
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,259.74,168.93
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,321.17,223.52
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,382.78,278.83
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,442.82,332.17
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,502.2,383.54
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,559.09,431.26
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,614.57,476.24
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,666.98,517.57
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,717.3,556.07
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,763.9,591.89
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,807.87,624.67
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,847.0,650.75
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,883.0,674.45
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,914.17,696.32
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,941.79,715.82
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,963.04,731.07
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,980.43,743.87
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,992.57,753.29
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,1000.76,760.24
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,996.98,759.26
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,989.33,755.9
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,978.37,750.11
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,963.76,741.98
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,949.41,734.5
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,922.51,718.25
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,885.17,694.72
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,845.22,669.05
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,793.61,634.58
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,740.49,598.01
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,675.52,551.15
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,606.1,498.58
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,511.67,423.35
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,421.66,346.88
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,285.82,222.4
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,141.19,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,12.66,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,26.21,16.44
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,36.33,26.79
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,46.04,35.95
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,49.73,39.37
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,53.41,42.56
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,56.41,44.99
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,59.28,47.2
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,66.37,53.08
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,67.42,53.58
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,81.34,52.54
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,138.69,76.93
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,196.86,117.69
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,256.48,167.2
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,322.15,224.77
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,380.67,277.29
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,438.13,328.48
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,495.09,378.11
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,549.73,424.55
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,603.14,468.67
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,652.46,508.49
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,699.62,545.58
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,743.77,580.54
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,785.49,613.05
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,821.93,638.57
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,855.37,661.41
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,884.41,682.31
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,910.12,700.85
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,929.81,715.17
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,945.87,727.04
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,955.44,734.21
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,961.26,738.89
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,961.84,740.3
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,958.59,739.2
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,955.41,738.11
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,939.52,728.12
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,914.06,711.7
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,885.48,693.07
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,847.43,668.34
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,806.97,641.54
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,757.87,607.77
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,703.0,568.73
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,631.77,515.54
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,561.56,461.02
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,463.35,381.5
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,369.97,301.23
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,244.21,187.51
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,107.32,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,15.87,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,31.05,20.08
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,43.94,32.59
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,57.07,44.62
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,63.04,50.05
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,70.4,56.44
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,59.41,46.6
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,68.12,53.93
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,116.85,95.62
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,152.04,125.02
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,167.48,130.79
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,187.18,145.1
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,223.98,171.91
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,265.75,202.73
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,288.59,219.76
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,322.93,245.95
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,373.83,283.86
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,427.12,324.12
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,493.77,375.8
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,586.48,448.86
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,591.72,451.75
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,576.39,437.15
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,665.69,507.69
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,764.03,584.19
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,800.07,608.42
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,833.47,629.89
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,860.78,648.18
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,884.92,664.21
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,903.99,675.69
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,919.63,684.86
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,938.13,697.41
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,944.42,702.01
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,941.57,700.75
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,935.05,697.25
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,920.8,690.04
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,903.11,680.61
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,875.87,663.6
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,851.77,648.82
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,811.96,623.24
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,770.04,595.9
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,714.58,558.47
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,658.32,519.53
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,585.64,467.81
