Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,514.0,414.56
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,414.28,335.1
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,325.9,260.9
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,190.83,144.26
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,22.04,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,12.0,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,24.14,15.07
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,31.31,22.42
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,38.27,29.12
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,42.02,32.64
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,49.98,39.79
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,52.53,41.92
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,55.01,43.92
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,56.2,44.72
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,57.35,45.48
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,88.66,54.09
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,147.72,82.2
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,207.04,125.56
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,267.86,177.4
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,328.8,232.48
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,389.97,288.15
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,449.6,341.88
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,508.72,393.89
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,565.37,443.17
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,620.67,490.02
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,672.75,532.25
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,722.72,571.62
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,768.72,607.99
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,812.14,640.66
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,851.35,667.75
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,887.45,692.35
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,918.09,713.98
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,945.21,733.07
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,966.89,747.16
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,984.77,758.62
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,996.98,767.36
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,1005.25,773.5
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,1004.5,773.51
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,999.81,770.99
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,989.68,765.99
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,975.85,758.54
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,953.41,743.66
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,927.63,726.55
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,901.54,709.53
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,863.8,684.69
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,814.01,649.42
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,762.62,612.34
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,694.22,562.54
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,626.12,510.8
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,539.55,441.97
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,451.87,368.3
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,318.51,249.87
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,179.12,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,12.8,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,25.84,16.9
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,33.38,24.49
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,40.67,31.42
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,44.68,35.08
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,53.21,42.61
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,56.01,44.81
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,58.71,46.86
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,60.42,47.99
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,62.03,49.02
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,87.31,50.47
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,154.46,86.54
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,213.91,130.01
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,274.19,180.46
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,333.33,232.25
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,392.67,284.22
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,450.81,334.28
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,508.07,382.08
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,562.51,426.93
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,615.64,469.38
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,665.63,507.49
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,713.44,542.81
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,757.46,575.91
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,798.98,606.34
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,834.62,630.08
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,867.07,651.58
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,895.56,671.64
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,920.68,689.54
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,939.04,703.02
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,953.7,714.21
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,962.03,720.96
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,966.59,725.4
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,964.61,726.01
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,968.64,730.92
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,955.57,723.97
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,938.94,714.83
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,912.4,698.93
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,882.8,680.88
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,844.1,656.42
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,808.78,634.1
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,755.34,598.39
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,700.88,561.01
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,629.54,509.61
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,559.14,456.73
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,465.37,382.74
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,375.96,307.44
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,254.28,199.74
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,124.27,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,44.93,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,17.54,1.82
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,33.31,23.26
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,46.45,35.89
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,59.1,47.66
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,76.6,63.33
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,98.87,82.81
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,119.64,100.68
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,133.48,112.17
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,131.24,109.38
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,126.3,104.34
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,167.44,124.45
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,211.58,153.42
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,226.1,152.78
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,276.38,185.06
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,328.99,239.22
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,361.33,273.18
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,407.36,307.85
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,456.25,345.01
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,520.39,393.93
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,603.19,456.85
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,633.96,478.53
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,653.53,490.72
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,715.18,538.34
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,782.12,589.24
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,817.54,613.63
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,850.12,635.14
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,832.16,621.49
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,798.69,595.86
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,841.12,628.94
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,885.36,662.63
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,883.03,661.88
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,877.15,659.16
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,886.74,668.43
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,892.41,673.99
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,788.58,602.17
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,674.06,520.15
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,650.65,505.84
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,625.01,489.24
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,499.93,395.22
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,361.47,288.03
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,325.26,260.95
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,288.73,232.7
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,249.79,202.62
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,210.47,171.25
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,164.38,132.97
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,106.24,83.77
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,61.35,44.16
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,12.33,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.37,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,18.7,4.4
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,36.36,25.46
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,50.46,38.77
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,64.8,51.96
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,78.46,64.12
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,101.54,84.26
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,88.02,72.19
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,72.4,58.26
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,119.69,99.03
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,163.34,135.9
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,189.62,148.94
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,223.45,173.07
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,241.41,187.27
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,256.62,199.78
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,252.2,196.95
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,252.43,197.58
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,330.86,256.9
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,433.55,335.32
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,508.19,394.03
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,609.36,474.48
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,659.46,513.83
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,708.28,551.44
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,751.8,584.93
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,793.06,616.06
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,830.68,641.53
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,865.73,664.89
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,894.06,684.7
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,919.12,702.23
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,939.72,717.05
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,956.8,729.56
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,966.76,736.93
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,973.0,741.91
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,972.87,742.67
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,968.99,741.05
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,966.6,741.76
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,951.15,733.49
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,928.51,719.31
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,902.61,702.91
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,865.2,678.51
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,825.34,652.51
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,775.27,617.67
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,729.23,585.13
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,660.77,535.38
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,593.08,484.21
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,503.46,413.13
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,417.84,341.24
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,236.18,186.43
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,37.0,3.34
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,14.69,3.75
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,29.84,20.68
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,36.72,27.49
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,43.39,33.75
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,48.02,37.9
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,52.45,41.7
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,54.73,43.53
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,62.64,50.3
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,64.5,51.53
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,66.25,52.65
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,102.23,58.05
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,159.69,90.14
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,218.15,134.69
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,285.18,191.08
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,343.48,242.09
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,402.0,292.96
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,458.72,341.47
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,514.73,387.86
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,568.13,431.34
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,620.25,472.4
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,669.69,509.43
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,717.12,543.78
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,759.92,574.61
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,800.24,602.34
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,835.8,624.46
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,868.31,644.31
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,896.22,662.2
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,920.81,677.88
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,938.53,688.41
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,952.6,696.73
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,961.46,703.81
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,966.61,708.73
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,973.52,715.0
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,967.29,712.89
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,954.49,706.76
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,938.18,698.47
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,911.76,684.52
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,882.28,668.32
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,843.37,645.29
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,808.02,624.41
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,754.17,588.64
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,699.38,551.34
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,628.71,502.74
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,558.93,452.45
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,465.59,380.22
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,376.46,306.43
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,257.22,203.21
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,136.47,39.93
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,48.98,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,11.87,2.5
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,23.79,14.92
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,39.82,29.5
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,55.32,43.46
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,72.17,58.34
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,88.82,72.73
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,104.92,86.36
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,120.85,99.59
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,120.27,98.33
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,119.28,96.74
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,132.68,102.9
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,146.48,113.59
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,142.14,109.58
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,137.21,105.2
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,131.87,100.74
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,126.22,96.07
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,203.75,156.51
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,281.83,216.0
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,221.59,169.19
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,157.38,119.12
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,153.41,115.82
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,149.31,112.36
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,135.75,101.73
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,121.83,90.79
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,129.83,97.12
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,137.99,103.57
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,162.01,122.39
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,186.46,141.49
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,154.74,116.6
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,122.64,91.37
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,113.61,84.45
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,104.52,77.45
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,117.91,88.15
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,131.61,99.11
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,104.67,78.06
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,78.03,57.09
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,132.81,101.13
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,192.37,148.63
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,187.07,145.26
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,181.97,142.11
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,159.18,124.48
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,136.47,106.63
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,112.87,87.74
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,89.16,68.36
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,66.55,49.62
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,43.12,29.9
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,25.18,14.49
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.84
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,14.94,7.4
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.95
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,28.18,19.18
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,35.26,25.3
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,51.67,39.51
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,68.12,53.59
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,86.71,69.33
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,104.66,84.37
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,73.08,54.54
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,38.91,26.41
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,74.04,54.9
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,108.04,82.03
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,117.53,89.42
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,127.09,96.86
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,137.95,105.11
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,149.11,113.58
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,173.02,132.29
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,197.43,151.32
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,209.12,160.07
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,221.03,168.97
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,221.07,168.96
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,221.02,168.93
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,250.04,191.05
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,279.71,213.47
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,290.09,221.03
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,300.7,228.79
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,313.83,238.53
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,339.87,257.95
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,420.66,320.2
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,519.69,394.66
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,443.67,338.11
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,380.9,291.01
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,459.4,353.48
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,520.94,402.68
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,370.25,288.08
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,221.78,171.66
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,307.72,242.61
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,394.08,312.54
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,359.75,286.62
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,324.68,260.07
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,465.97,376.83
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,565.81,456.01
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,480.87,388.36
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,399.54,320.8
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,280.85,219.67
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,158.59,67.32
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,58.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,8.19,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,21.11,10.38
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,34.77,24.42
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,45.12,34.08
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,53.45,41.66
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,55.55,43.52
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,57.75,45.29
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,60.1,47.0
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,62.32,48.55
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,66.75,51.96
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,64.94,50.0
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,111.92,60.11
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,169.74,94.65
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,235.28,144.77
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,294.3,194.07
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,353.71,245.45
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,413.41,296.68
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,471.43,345.51
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,529.14,392.68
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,584.27,437.21
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,638.08,479.43
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,688.81,518.51
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,737.57,555.23
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,781.89,587.85
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,823.64,616.34
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,861.41,640.71
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,896.18,662.88
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,925.25,681.92
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,950.85,698.63
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,971.42,712.33
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,988.27,723.7
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,999.55,731.54
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,1006.98,737.06
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,1005.44,736.89
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,1000.09,734.48
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,989.33,729.78
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,974.96,722.86
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,952.54,709.28
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,926.87,693.65
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,900.06,677.88
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,861.35,653.8
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,811.21,621.79
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,759.58,587.99
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,692.45,543.92
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,631.27,501.96
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,538.88,432.57
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,450.81,362.43
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,325.44,256.65
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,200.6,97.54
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,76.18,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.44,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.88,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.19,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.51,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.39,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.27,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,82.61,67.78
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,144.78,121.57
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,161.88,135.57
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,178.42,148.97
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,108.67,83.7
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,78.69,59.69
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,141.69,111.01
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,120.82,93.79
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,99.0,75.87
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,133.53,103.57
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,168.4,131.2
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,341.56,268.67
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,547.81,428.03
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,586.44,458.24
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,629.72,492.17
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,595.48,464.94
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,547.45,426.46
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,388.94,304.75
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,207.49,161.29
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,196.25,152.68
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,184.75,143.66
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,177.15,137.73
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,169.39,131.68
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,417.96,332.08
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,673.99,528.7
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,500.18,394.83
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,321.29,253.34
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,392.31,312.69
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,481.93,385.56
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,435.0,349.96
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,369.88,299.83
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,570.97,468.69
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,750.42,614.41
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,694.0,571.88
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,642.73,533.61
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,571.1,477.91
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,501.23,421.38
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,421.31,354.69
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,344.85,288.13
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,236.49,191.79
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,113.71,59.8
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,40.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,11.82,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,20.95,11.71
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,30.99,22.16
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,36.62,27.68
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,42.1,32.77
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,49.55,39.43
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,52.97,42.29
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,54.59,43.42
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,56.17,44.48
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,57.23,44.96
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,67.82,53.73
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,124.46,67.71
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,184.17,105.74
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,244.05,153.49
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,304.9,205.93
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,365.26,259.67
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,425.65,313.05
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,484.4,363.43
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,542.41,411.68
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,597.75,457.27
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,651.64,500.48
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,702.29,539.19
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,750.84,575.28
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,795.51,608.4
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,837.58,637.44
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,875.3,662.32
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,909.93,684.94
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,939.14,704.84
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,964.83,722.42
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,985.12,736.45
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,1001.63,748.11
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,1011.87,755.37
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,1018.2,760.23
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,1015.3,759.53
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,1008.6,756.55
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,997.23,750.25
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,982.26,741.72
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,958.42,727.3
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,940.91,717.36
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,904.03,694.28
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,864.58,669.29
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,813.88,635.9
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,761.71,600.74
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,694.43,553.4
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,633.54,508.89
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,544.41,440.68
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,459.13,371.77
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,335.66,267.69
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,214.65,123.27
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,81.61,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
