Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,12.73,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,22.15,12.81
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,32.54,23.23
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,38.5,28.94
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,44.27,34.2
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,47.33,36.83
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,55.16,43.54
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,57.43,45.21
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,59.62,46.75
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,60.51,47.15
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,63.91,49.69
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,130.73,71.32
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,190.08,109.44
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,249.33,155.92
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,309.59,206.48
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,369.4,258.35
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,429.31,309.68
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,487.64,358.05
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,545.31,404.28
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,600.77,448.38
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,654.86,490.21
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,704.97,527.43
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,753.04,562.23
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,797.79,594.54
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,840.0,622.97
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,877.45,648.48
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,911.85,671.98
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,941.29,691.4
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,967.28,708.6
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,987.4,721.12
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,1003.77,731.34
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,1013.96,740.13
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,1020.26,746.66
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,1020.25,747.86
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,1016.38,746.8
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,1004.34,740.13
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,988.65,731.3
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,965.24,717.98
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,948.19,709.02
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,912.2,686.84
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,873.61,662.82
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,822.9,630.47
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,770.66,596.34
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,703.42,550.97
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,642.43,508.21
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,554.31,442.56
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,469.87,375.94
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,346.87,274.53
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,227.27,136.79
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,86.9,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.82,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,12.12,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,23.79,14.34
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,34.97,25.31
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,41.63,31.68
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,48.05,37.58
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,51.29,40.34
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,54.43,42.87
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,61.86,49.08
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,63.83,50.41
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,64.88,50.91
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,71.97,56.61
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,128.21,69.01
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,195.28,114.54
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,254.0,161.24
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,313.81,211.98
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,372.71,263.15
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,431.71,313.66
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,489.15,360.94
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,545.96,405.9
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,600.17,449.03
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,653.04,489.83
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,702.68,526.09
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,750.36,559.77
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,794.04,590.7
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,835.2,617.58
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,872.49,640.31
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,906.81,660.76
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,935.4,678.57
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,960.56,694.1
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,980.31,706.62
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,996.35,716.89
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,1005.84,722.57
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,1011.49,725.96
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,1010.87,726.14
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,1006.46,724.16
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,994.41,717.54
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,978.8,708.87
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,954.79,694.95
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,937.24,685.36
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,900.96,664.22
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,862.15,641.33
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,812.17,611.04
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,760.67,578.93
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,698.88,539.99
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,632.86,495.9
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,546.27,433.1
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,463.25,368.93
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,342.51,270.02
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,226.02,141.09
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,85.75,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,7.28,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,12.95,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,23.7,14.33
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,34.01,24.3
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,39.9,29.91
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,45.6,35.1
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,48.97,37.96
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,57.3,45.04
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,59.46,46.58
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,61.54,48.0
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,62.32,48.17
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,72.83,46.38
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,130.12,68.35
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,198.21,114.84
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,256.96,161.72
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,316.66,212.53
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,375.83,264.26
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,435.04,315.55
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,492.6,363.97
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,549.45,410.44
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,603.63,454.36
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,656.4,496.22
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,706.5,534.14
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,754.67,569.74
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,798.12,601.78
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,839.0,630.17
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,875.94,654.75
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,909.86,677.18
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,938.42,697.02
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,963.54,714.62
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,982.84,728.43
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,998.43,739.92
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,1007.8,746.66
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,1013.33,751.02
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,1011.69,751.15
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,1006.27,748.97
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,994.19,743.23
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,978.58,735.25
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,923.91,699.08
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,863.25,658.61
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,860.78,659.44
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,859.31,661.2
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,807.95,627.6
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,755.22,592.5
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,692.99,549.21
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,626.17,500.71
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,537.22,432.97
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,452.05,364.63
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,332.93,264.95
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,219.05,142.19
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,81.95,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,7.73,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,14.0,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,32.2,21.56
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,49.82,38.06
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,68.29,54.83
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,84.78,69.52
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,99.99,82.54
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,114.76,94.82
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,131.26,108.52
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,147.05,121.39
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,146.66,120.17
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,160.69,121.17
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,163.19,105.75
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,202.24,123.45
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,270.53,187.7
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,325.61,240.69
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,361.11,268.25
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,411.9,308.4
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,466.89,351.42
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,547.76,415.36
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,602.83,460.38
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,656.93,503.54
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,709.34,543.54
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,760.62,581.66
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,806.71,615.52
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,850.47,645.81
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,864.56,655.3
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,870.79,658.21
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,930.48,700.8
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,986.48,738.78
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,1009.51,752.88
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,1028.81,764.66
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,1039.92,774.14
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,1047.06,781.19
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,1041.16,778.08
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,1031.47,772.67
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,1018.75,764.59
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,1002.39,754.21
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,981.37,741.23
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,956.88,725.99
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,929.88,709.24
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,890.69,684.38
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,843.32,653.43
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,794.09,620.5
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,728.47,575.63
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,662.9,528.77
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,577.68,463.72
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,502.35,402.67
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,382.16,303.38
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,268.39,179.62
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,104.33,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,18.83,0.55
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,32.19,21.83
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,46.3,35.05
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,61.56,48.85
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,76.25,61.78
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,88.99,72.63
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,101.19,82.7
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,115.85,94.63
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,129.76,105.68
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,126.67,102.27
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,141.43,102.25
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,154.4,92.96
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,208.27,121.46
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,267.11,168.83
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,327.11,219.95
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,387.25,271.8
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,447.35,322.74
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,505.64,371.04
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,563.04,417.11
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,617.71,460.62
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,670.88,501.8
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,718.33,536.49
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,762.05,567.46
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,804.63,597.98
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,844.74,624.67
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,849.77,625.04
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,836.28,611.3
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,838.82,612.16
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,837.11,609.94
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,891.38,649.43
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,945.94,687.64
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,910.47,662.54
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,867.89,632.65
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,949.53,690.35
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,1013.28,731.4
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,984.49,713.96
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,952.28,695.09
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,912.58,670.35
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,875.97,647.6
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,862.33,640.48
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,848.76,633.15
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,793.39,597.77
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,743.48,565.71
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,674.11,520.84
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,605.38,474.33
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,514.95,408.34
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,428.16,340.84
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,312.38,246.35
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,203.63,137.96
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,73.85,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.1,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.66,1.65
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,30.96,20.91
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,45.72,34.74
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,55.71,44.0
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,65.32,52.62
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,81.48,66.62
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,101.83,83.95
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,89.85,73.09
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,82.04,65.93
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,81.26,64.74
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,99.08,63.57
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,157.59,95.66
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,212.7,137.15
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,268.4,182.94
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,323.68,230.04
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,378.42,277.11
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,431.22,321.39
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,469.83,353.74
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,502.16,379.71
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,547.92,415.3
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,594.24,450.54
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,638.86,483.01
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,683.85,515.02
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,690.76,519.24
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,693.02,519.92
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,692.42,518.27
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,689.82,515.19
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,703.69,525.32
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,716.08,534.32
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,662.66,495.16
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,592.21,443.82
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,610.85,459.14
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,628.85,473.66
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,488.35,370.77
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,327.77,249.71
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,589.49,454.47
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,839.23,638.36
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,670.27,514.35
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,477.28,369.82
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,291.82,229.13
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,118.66,90.56
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,436.69,352.17
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,687.49,545.98
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,617.15,494.03
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,542.67,438.93
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,451.68,367.88
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,365.87,297.39
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,260.92,208.92
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,162.5,112.78
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,54.02,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.87,3.31
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,35.15,24.53
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,52.44,40.54
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,68.51,55.13
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,84.2,69.02
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,96.77,79.83
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,110.49,91.36
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,103.44,84.77
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,95.36,77.35
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,66.82,52.38
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,36.23,24.43
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,108.79,72.86
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,229.2,155.78
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,141.01,97.85
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,20.36,10.95
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,151.65,116.02
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,275.91,212.44
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,214.72,164.65
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,137.82,104.3
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,106.2,79.32
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,73.85,53.58
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,120.14,90.13
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,166.79,126.44
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,207.46,157.66
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,248.87,189.1
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,301.56,228.82
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,362.64,274.27
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,259.39,196.49
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,161.39,121.34
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,571.68,443.7
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,957.7,719.69
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,964.02,722.49
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,966.74,725.36
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,817.95,620.65
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,650.15,495.16
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,795.54,610.09
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,925.88,707.61
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,899.17,690.0
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,869.67,671.32
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,609.8,481.04
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,317.59,251.54
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,285.65,227.75
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,253.5,202.84
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,218.67,175.59
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,183.55,147.48
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,144.57,115.32
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,105.31,82.19
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,66.89,49.2
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,22.37,10.63
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.91,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,11.37,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,20.25,7.16
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,36.48,25.55
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,50.84,38.85
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,60.64,47.82
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,70.07,56.15
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,47.85,36.53
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,36.16,26.12
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,47.69,35.99
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,59.25,45.75
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,82.54,65.29
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,104.39,79.52
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,115.43,87.94
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,126.53,96.35
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,134.25,101.98
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,142.11,107.71
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,159.47,120.83
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,177.31,134.25
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,183.92,138.94
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,190.64,143.73
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,196.22,147.93
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,201.91,152.23
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,394.98,300.8
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,612.32,461.58
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,638.51,480.72
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,663.17,499.13
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,430.85,328.21
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,164.93,123.43
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,158.27,118.78
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,151.45,113.75
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,147.68,110.89
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,143.83,107.98
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,329.94,253.33
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,536.62,408.54
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,461.62,352.87
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,400.53,307.31
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,334.0,257.16
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,250.86,193.3
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,245.26,189.76
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,239.77,186.22
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,220.3,171.86
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,200.74,157.27
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,175.15,137.22
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,149.57,116.94
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,124.2,96.69
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,98.89,76.12
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,75.27,56.75
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,50.92,36.43
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,31.44,19.93
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,14.08,4.7
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.28,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.58,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,10.53,3.51
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,15.38,7.82
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,20.23,12.08
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,15.83,8.19
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,11.44,4.3
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,39.27,28.29
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,67.25,51.99
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,127.14,101.9
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,192.78,144.45
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,215.12,155.11
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,256.62,182.58
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,296.25,212.78
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,337.49,244.85
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,355.05,261.85
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,371.09,276.11
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,434.83,321.59
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,541.62,400.61
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,591.86,438.11
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,641.35,473.89
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,688.38,506.96
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,734.55,538.31
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,775.85,566.55
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,815.06,592.2
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,851.51,614.32
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,877.88,629.68
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,904.37,646.38
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,937.17,667.05
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,947.06,673.57
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,962.97,684.24
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,981.27,695.98
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,985.86,699.18
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,985.94,700.35
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,982.35,699.44
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,968.7,691.84
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,951.66,682.3
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,930.22,670.09
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,905.57,655.9
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,868.22,633.72
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,834.04,613.5
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,787.06,584.35
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,738.58,553.62
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,672.71,509.45
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,607.44,464.21
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,524.44,404.08
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,444.63,343.27
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,331.31,254.08
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,228.07,160.06
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,83.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,12.28,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,21.12,9.86
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,34.31,24.21
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,47.05,36.09
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,27.39,18.87
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,11.42,4.59
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,14.07,6.93
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,16.73,9.24
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,78.22,63.2
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,132.48,109.56
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,116.73,95.24
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,99.63,76.43
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,99.6,76.01
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,99.43,75.5
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,105.92,80.35
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,112.44,85.2
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,135.86,103.56
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,159.62,122.07
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,173.93,132.84
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,188.58,143.82
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,193.67,147.64
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,198.86,151.59
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,151.69,114.58
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,103.08,76.26
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,149.79,112.95
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,197.21,149.72
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,224.33,170.21
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,251.96,190.96
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,282.85,214.47
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,314.54,238.49
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,393.79,298.51
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,466.73,352.93
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,422.69,320.45
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,377.02,286.79
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,329.98,252.0
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,267.03,204.57
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,192.52,147.64
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,118.87,89.95
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,163.95,126.39
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,212.05,164.94
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,143.03,110.67
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,76.15,56.91
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,66.79,49.51
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,57.44,42.01
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,48.11,34.5
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,38.8,26.88
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,29.95,19.49
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,21.11,12.0
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,13.62,5.55
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
