Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,14.32,2.2
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,29.04,19.26
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,36.39,26.35
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,43.48,32.84
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,47.69,36.62
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,51.75,40.09
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,54.39,42.2
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,62.63,49.09
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,64.07,49.92
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,65.41,50.65
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,79.85,49.52
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,134.53,71.88
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,190.39,109.39
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,256.32,161.56
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,313.65,209.71
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,371.52,258.7
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,428.06,306.47
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,484.49,352.97
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,539.28,396.39
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,593.18,437.69
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,644.25,476.3
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,693.91,512.82
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,740.15,546.06
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,784.47,577.13
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,825.61,603.85
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,864.38,628.82
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,898.08,649.64
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,928.87,668.53
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,955.24,685.92
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,978.33,701.34
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,995.23,712.95
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,1008.55,722.52
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,1016.75,731.07
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,1021.3,737.53
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,1018.24,737.87
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,1011.58,736.09
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,998.39,729.72
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,992.55,728.3
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,967.62,714.89
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,939.66,699.53
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,902.57,678.01
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,863.13,654.66
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,813.61,622.66
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,768.3,593.1
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,704.22,550.49
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,640.53,506.65
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,558.32,445.93
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,479.08,384.66
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,374.22,300.28
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,277.24,216.49
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,136.5,52.49
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,18.22,5.51
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,35.12,24.52
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,53.61,41.49
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,71.59,57.72
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,88.43,72.58
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,100.74,83.13
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,111.39,91.97
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,121.55,100.2
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,132.72,109.15
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,143.32,117.49
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,173.28,132.78
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,204.52,157.77
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,203.03,156.57
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,207.28,160.39
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,168.29,129.42
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,125.23,95.17
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,175.17,134.34
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,225.58,173.34
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,221.44,169.59
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,216.97,165.71
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,282.15,215.66
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,344.4,262.57
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,451.37,342.9
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,570.17,429.8
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,632.62,476.27
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,701.46,527.05
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,587.09,442.53
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,456.55,344.21
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,376.68,285.6
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,284.6,216.39
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,240.01,182.79
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,194.85,148.25
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,246.38,188.35
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,299.72,229.3
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,565.88,435.11
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,805.14,609.87
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,682.82,520.36
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,559.21,429.33
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,729.91,562.14
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,863.97,661.55
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,824.34,634.55
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,782.81,607.2
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,730.55,571.72
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,677.39,534.92
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,605.02,483.26
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,541.6,436.74
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,462.32,375.32
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,386.82,314.39
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,292.02,235.5
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,190.51,148.49
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,94.0,39.71
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,16.79,5.28
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,33.21,22.43
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,44.05,32.45
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,54.52,41.84
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,64.92,50.9
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,82.74,66.09
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,111.46,90.25
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,140.72,114.38
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,155.35,125.9
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,169.55,136.91
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,180.97,138.27
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,195.55,148.38
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,232.17,172.03
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,291.25,213.45
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,312.31,231.49
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,327.98,244.9
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,353.05,263.56
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,378.81,282.54
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,454.85,338.57
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,574.37,427.93
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,622.45,464.92
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,669.5,500.58
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,714.02,534.35
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,759.89,568.51
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,798.99,595.15
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,835.88,620.03
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,867.12,639.86
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,895.52,657.7
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,920.49,674.32
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,942.39,688.92
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,956.86,698.68
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,967.92,706.34
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,974.06,710.9
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,988.01,720.78
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,981.75,717.73
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,972.06,712.71
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,957.19,705.25
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,939.11,695.77
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,909.84,677.72
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,884.62,662.48
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,845.84,637.37
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,805.12,610.82
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,753.35,576.4
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,700.71,540.8
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,635.36,495.72
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,570.61,449.68
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,482.92,384.28
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,406.04,323.75
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,310.13,245.83
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,222.02,170.54
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,114.33,53.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,18.82,7.29
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,35.43,24.36
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,48.79,36.56
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,61.62,48.0
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,78.5,62.76
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,100.58,81.72
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,116.62,95.03
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,136.01,110.93
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,150.0,122.02
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,173.14,140.58
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,185.19,140.23
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,212.62,154.49
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,222.49,150.37
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,262.19,173.11
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,313.28,216.08
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,366.02,260.82
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,418.64,305.74
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,476.35,353.61
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,526.59,394.35
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,576.54,433.8
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,623.36,470.81
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,669.26,506.36
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,712.86,538.6
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,755.33,569.36
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,793.66,597.32
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,830.0,623.01
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,727.53,544.98
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,590.14,439.47
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,595.71,443.69
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,600.15,446.64
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,582.86,434.41
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,563.84,420.99
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,528.12,395.59
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,504.93,379.1
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,532.37,400.46
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,543.14,409.79
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,526.25,399.23
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,508.27,387.92
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,512.64,393.34
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,515.14,397.38
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,446.36,346.47
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,378.04,295.13
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,386.37,304.19
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,391.36,310.39
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,336.26,267.89
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,283.99,226.75
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,268.67,215.66
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,251.62,202.08
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,174.77,138.12
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,98.0,73.24
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,47.82,21.22
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,6.37,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,21.48,9.89
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,37.0,26.0
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,46.64,35.12
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,56.01,43.7
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,63.57,50.46
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,68.82,55.0
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,69.11,54.98
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,69.53,55.01
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,70.44,55.46
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,71.24,55.82
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,101.34,61.59
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,153.72,85.97
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,209.16,125.01
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,266.58,171.36
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,331.21,225.0
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,389.51,273.86
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,446.55,321.51
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,503.53,367.66
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,558.72,411.08
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,613.36,452.57
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,665.4,491.97
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,716.02,529.28
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,764.16,562.96
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,810.72,594.1
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,851.86,620.92
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,890.5,645.94
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,925.6,667.21
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,957.81,686.47
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,984.24,704.3
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,1007.27,720.07
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,1025.8,732.16
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,1040.7,742.1
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,1048.49,746.66
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,1052.51,749.01
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,1049.76,747.89
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,1043.3,744.66
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,1029.68,735.29
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,1012.59,723.85
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,987.29,707.97
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,969.26,696.82
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,932.98,673.99
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,894.25,649.67
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,843.9,618.29
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,792.13,585.56
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,733.62,547.95
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,670.49,505.97
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,588.44,448.92
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,509.28,391.31
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,403.33,311.67
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,305.12,231.95
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,157.46,86.75
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,8.19,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,21.11,10.35
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,34.75,24.51
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,44.07,33.21
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,54.44,42.53
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,59.69,47.06
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,64.69,51.16
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,67.01,52.8
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,69.2,54.27
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,70.41,54.98
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,71.48,55.56
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,97.29,57.5
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,156.63,89.44
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,209.66,127.13
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,264.63,171.65
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,319.96,218.79
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,376.23,266.91
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,430.92,313.14
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,489.74,361.17
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,541.98,403.14
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,593.32,443.17
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,641.8,480.83
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,688.95,516.61
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,732.3,549.01
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,773.68,579.38
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,811.78,605.78
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,847.68,629.96
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,884.36,653.47
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,911.23,670.2
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,934.53,685.67
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,954.6,699.05
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,963.66,705.22
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,968.88,709.05
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,972.21,711.79
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,972.06,712.39
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,960.35,705.49
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,937.71,691.51
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,566.82,432.12
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,147.39,110.14
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,294.58,226.97
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,457.52,351.06
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,414.64,319.84
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,353.56,275.27
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,208.76,163.05
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,66.34,48.3
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,56.55,40.71
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,46.78,32.92
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,153.65,122.56
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,255.09,204.1
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,178.82,140.92
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,102.66,77.07
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,50.23,25.76
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,4.55,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,23.05,11.77
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,39.34,27.63
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,57.91,44.14
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,75.79,59.78
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,80.82,64.22
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,89.74,71.77
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,91.68,73.06
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,93.31,74.04
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,107.21,85.28
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,120.96,96.24
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,133.88,101.63
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,147.32,111.58
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,173.52,131.49
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,200.5,151.87
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,176.51,132.9
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,150.35,112.34
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,131.18,97.37
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,111.18,81.73
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,238.69,179.56
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,368.97,276.9
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,242.12,181.7
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,103.8,75.56
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,104.8,76.22
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,105.81,76.81
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,146.6,108.29
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,188.05,139.99
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,321.98,241.04
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,459.1,341.45
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,370.95,276.64
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,270.89,202.34
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,486.42,365.07
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,704.27,521.34
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,610.15,453.85
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,510.19,381.92
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,540.24,405.17
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,553.57,416.14
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,437.71,331.29
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,338.44,256.89
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,439.3,335.84
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,520.45,398.46
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,477.44,367.83
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,433.87,336.88
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,440.46,344.68
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,460.31,361.8
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,366.1,289.59
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,282.49,223.76
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,236.87,188.05
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,190.35,150.51
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,118.41,91.21
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,40.26,26.46
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,17.63,5.64
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,8.19,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,24.95,14.05
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,41.72,30.62
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,52.35,40.6
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,63.63,50.82
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,71.41,57.67
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,78.86,64.0
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,82.8,66.97
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,86.18,69.37
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,87.97,70.5
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,89.56,71.44
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,116.84,73.08
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,165.44,98.37
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,216.9,135.63
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,270.53,179.13
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,318.79,229.63
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,346.98,259.68
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,395.12,292.07
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,491.59,363.91
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,516.62,384.42
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,522.0,387.38
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,595.26,442.93
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,694.68,516.02
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,740.86,546.58
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,786.0,575.56
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,825.12,599.84
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,862.02,622.32
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,895.25,640.83
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,925.84,657.31
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,951.76,673.45
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,974.55,687.71
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,991.69,699.37
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,1005.36,709.09
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,1012.61,713.43
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,1016.3,715.77
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,1014.86,716.0
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,1009.87,714.27
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,1007.03,713.23
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,989.76,703.38
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,967.01,690.4
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,941.2,675.61
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,904.98,655.51
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,866.41,633.77
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,819.41,604.94
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,776.46,578.37
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,714.2,539.0
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,652.19,498.5
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,575.04,445.68
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,500.3,391.68
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,399.61,314.8
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,305.87,237.86
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,177.89,113.38
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,33.22,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,10.91,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,22.62,12.39
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,35.43,25.0
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,44.32,33.28
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,53.95,41.94
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,47.0,35.83
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,53.89,41.72
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,97.84,79.57
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,139.74,114.87
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,151.54,124.36
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,172.92,141.84
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,199.65,153.8
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,222.23,168.05
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,245.64,187.11
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,253.34,194.29
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,249.75,191.52
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,253.09,193.98
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,300.83,229.99
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,362.46,276.35
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,411.44,312.47
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,475.39,359.61
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,435.82,330.14
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,391.4,296.46
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,359.44,272.64
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,325.04,246.71
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,406.28,308.08
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,492.13,371.55
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,596.32,448.9
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,709.89,530.9
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,549.68,415.12
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,374.86,284.35
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,521.74,396.81
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,662.59,501.02
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,730.39,552.16
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,783.86,593.39
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,873.09,661.64
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,950.0,719.1
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,931.25,706.77
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,909.53,693.09
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,854.52,656.4
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,791.3,613.14
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,787.01,613.11
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,771.82,604.56
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,703.98,556.64
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,646.51,515.41
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,581.05,467.52
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,516.86,419.23
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,438.62,357.52
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,349.44,285.42
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,262.61,213.09
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,181.19,142.94
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,100.08,64.3
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.5,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.1,3.38
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.06,7.02
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,18.47,11.01
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,22.89,14.96
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,86.67,71.63
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,140.71,118.5
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,88.92,72.85
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,29.14,20.12
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,55.75,41.26
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,82.48,63.24
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,55.38,40.57
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,28.33,17.99
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,37.23,25.27
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,46.14,32.5
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,178.65,139.83
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,296.84,232.88
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,234.07,183.27
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,156.23,121.31
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,272.2,213.36
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,393.02,306.65
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,335.15,261.65
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,272.93,213.14
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,382.9,299.17
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,498.22,387.05
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,498.71,387.21
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,498.4,387.21
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,467.36,363.69
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,434.26,338.53
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,272.24,213.15
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,104.68,79.48
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,155.4,120.69
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,207.44,162.44
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,320.55,252.12
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,429.22,335.99
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,318.3,250.09
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,195.11,152.8
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,213.33,168.16
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,232.48,184.07
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,186.67,147.84
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,141.03,111.19
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,144.13,114.35
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,147.92,118.01
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,126.81,101.03
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,105.73,83.81
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,296.69,248.43
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,447.38,370.54
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,352.97,290.26
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,265.79,214.25
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,160.43,110.43
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,28.74,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
