Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,6.82,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,11.82,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,23.43,13.91
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,35.96,26.25
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,42.16,32.2
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,48.17,37.69
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,51.77,40.87
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,55.23,43.79
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,56.62,44.69
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,63.89,50.7
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,65.24,51.56
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,66.47,52.32
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,105.66,58.83
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,160.21,89.73
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,224.59,139.02
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,281.33,187.06
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,338.33,236.88
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,395.97,287.14
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,452.29,335.48
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,508.43,382.3
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,562.52,426.13
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,615.72,467.84
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,666.53,507.46
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,715.9,545.01
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,762.1,578.36
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,806.45,608.52
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,847.29,636.18
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,885.78,662.07
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,919.16,683.07
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,949.65,702.03
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,976.16,719.67
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,999.38,735.22
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,1016.33,746.73
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,1029.68,756.07
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,1036.93,761.16
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,1040.5,764.05
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,1037.87,763.52
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,1031.63,760.86
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,1018.87,754.1
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,1002.75,745.3
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,978.22,731.01
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,960.97,721.73
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,925.2,700.47
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,887.04,677.5
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,839.72,646.55
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,790.92,614.13
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,734.73,576.69
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,674.02,534.68
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,596.32,477.3
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,521.16,419.47
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,422.64,341.95
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,330.74,264.38
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,206.11,144.69
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,52.31,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,6.82,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,11.8,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,24.17,14.46
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,37.61,27.38
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,44.57,33.92
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,51.27,39.95
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,55.49,43.64
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,59.53,47.02
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,61.39,48.29
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,63.14,49.42
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,70.86,55.76
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,71.83,56.26
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,112.38,63.3
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,165.93,93.68
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,221.11,135.04
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,278.05,182.23
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,341.79,236.28
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,398.46,284.84
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,454.07,332.39
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,509.62,378.79
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,563.25,421.74
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,616.13,462.77
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,666.46,501.54
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,715.44,538.32
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,762.26,571.85
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,807.53,602.65
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,848.05,629.92
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,886.28,655.5
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,920.34,676.83
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,951.61,696.19
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,978.07,713.71
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,1001.27,729.17
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,1018.69,740.95
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,1032.55,750.57
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,1040.34,756.06
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,1044.47,759.37
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,1041.9,758.88
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,1035.7,756.26
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,1023.03,750.35
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,1007.0,742.39
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,993.71,735.29
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,966.6,719.07
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,930.88,697.13
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,892.73,673.42
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,845.42,641.85
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,796.51,608.82
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,740.7,572.2
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,680.13,530.93
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,604.12,476.03
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,530.33,420.45
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,429.53,342.69
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,335.47,264.85
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,210.69,148.49
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,54.43,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,7.28,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.94,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,23.29,13.78
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,33.22,23.38
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,39.16,28.92
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,44.88,34.03
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,48.28,36.98
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,51.55,39.67
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,59.12,45.92
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,61.52,47.6
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,62.6,48.23
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,63.58,48.77
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,108.54,58.09
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,163.8,89.95
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,227.66,137.7
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,283.77,183.47
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,340.06,230.98
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,396.53,278.28
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,451.71,324.17
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,506.66,368.64
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,559.64,409.57
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,611.53,448.26
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,660.91,484.88
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,708.86,519.49
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,726.48,527.89
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,729.75,525.53
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,759.46,546.96
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,788.72,567.77
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,865.66,624.3
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,934.74,670.01
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,959.7,686.05
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,981.41,700.52
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,934.34,671.28
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,859.66,618.05
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,953.33,686.66
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,1020.01,729.16
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,951.37,686.38
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,854.72,622.0
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,845.58,618.92
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,833.27,613.09
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,772.64,572.57
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,711.33,531.19
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,654.03,494.38
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,613.47,468.26
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,499.93,385.6
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,373.8,291.15
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,335.55,264.2
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,296.99,235.81
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,256.25,204.33
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,215.23,171.63
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,167.62,132.75
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,120.21,92.73
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,70.24,46.62
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,7.73,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.78,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.53,14.97
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,34.84,24.93
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,41.53,31.16
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,47.95,36.88
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,51.57,40.02
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,55.04,42.89
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,57.12,44.37
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,65.15,50.93
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,66.43,51.71
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,67.59,52.39
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,112.81,61.16
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,167.02,92.65
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,231.52,141.54
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,288.37,188.5
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,344.78,236.57
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,401.92,284.95
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,457.77,332.04
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,513.41,377.71
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,567.49,420.05
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,620.76,460.31
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,671.5,498.36
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,720.8,534.31
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,767.23,566.35
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,812.05,594.94
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,853.03,621.17
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,891.63,645.59
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,925.46,665.41
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,956.41,683.19
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,982.94,699.97
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,1006.13,714.72
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,1023.0,725.6
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,1036.23,734.39
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,1044.31,740.76
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,1048.71,745.04
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,1045.52,744.78
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,1038.75,742.49
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,1025.69,738.4
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,1009.22,732.2
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,984.73,719.84
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,957.36,705.47
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,932.52,692.39
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,895.06,670.7
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,846.88,640.17
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,797.32,608.21
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,737.35,569.15
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,682.68,532.65
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,607.35,478.66
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,534.3,424.06
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,438.81,350.43
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,349.44,276.33
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,231.3,167.67
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,79.61,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,8.19,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,14.14,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,27.2,17.19
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.85,29.18
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,48.58,37.29
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,58.26,45.96
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,63.31,50.32
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,68.09,54.29
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,69.83,55.51
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,71.48,56.6
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,72.52,57.04
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,73.42,57.36
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,117.98,67.32
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,176.43,103.83
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,228.41,143.29
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,282.26,188.01
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,336.03,234.3
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,390.29,280.84
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,443.37,326.16
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,496.62,370.6
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,548.07,411.85
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,598.65,451.2
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,646.72,488.59
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,693.66,524.31
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,737.63,556.64
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,783.44,588.87
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,821.82,614.95
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,858.01,639.37
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,889.7,659.56
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,918.7,677.84
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,638.95,481.21
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,283.05,210.8
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,581.55,437.24
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,873.01,643.67
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,948.83,699.96
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,997.75,733.45
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,1001.26,736.62
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,990.33,730.65
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,976.02,722.24
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,958.51,711.84
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,930.39,694.72
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,906.04,680.24
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,869.11,658.01
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,830.15,634.16
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,783.14,604.21
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,734.85,572.74
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,673.74,530.85
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,612.91,487.92
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,541.08,435.0
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,471.18,381.0
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,374.28,302.17
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,289.97,230.26
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,168.72,121.93
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.0,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.67,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,28.15,17.91
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,45.78,34.08
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,63.41,49.91
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,81.43,65.78
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,98.16,80.18
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,114.56,93.98
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,70.68,55.76
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,15.86,8.12
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,60.15,46.24
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,102.53,82.11
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,98.58,74.76
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,94.3,70.93
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,153.83,117.89
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,212.58,163.45
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,152.17,115.72
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.05,63.31
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,85.62,62.9
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,85.2,62.45
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,144.72,109.22
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,204.37,155.37
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,260.79,198.42
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,318.19,241.62
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,270.23,204.77
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,220.4,166.55
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,183.55,138.31
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,145.86,109.18
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,139.62,104.38
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,133.23,99.41
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,239.6,181.55
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,349.01,263.76
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,470.38,354.72
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,599.37,448.47
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,416.28,316.06
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,233.1,177.69
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,228.74,175.06
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,224.37,172.07
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,285.09,220.46
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,335.78,261.1
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,403.79,316.93
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,489.72,386.07
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,289.47,230.24
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,105.69,80.98
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,211.07,169.32
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,329.98,266.8
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,292.3,237.23
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,239.65,195.35
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,202.4,164.84
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,165.08,133.62
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,121.46,96.52
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,77.76,58.87
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,43.41,27.9
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.19,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,9.1,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,16.93,0.62
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,32.97,21.82
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,49.14,36.69
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,64.07,50.08
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,76.0,60.57
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,92.14,74.39
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,105.03,85.12
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,112.93,91.41
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,112.86,90.83
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,121.78,98.01
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,130.05,104.58
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,162.13,108.14
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,203.78,131.04
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,260.87,180.01
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,313.19,226.36
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,352.5,258.63
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,390.4,289.36
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,435.62,323.6
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,498.92,371.71
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,543.42,406.49
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,599.5,449.82
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,647.75,486.67
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,693.16,520.64
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,740.61,555.04
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,784.67,586.27
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,822.8,611.87
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,858.89,635.86
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,891.53,655.99
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,921.72,674.25
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,946.41,690.1
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,968.02,703.91
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,985.01,715.11
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,998.65,724.43
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,1004.92,729.03
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,1007.7,731.53
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,1005.01,730.63
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,1010.33,735.19
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,995.82,726.55
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,978.04,716.03
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,952.21,700.55
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,923.56,683.26
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,887.8,661.94
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,855.38,642.77
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,807.06,611.3
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,757.58,578.62
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,698.01,539.79
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,638.61,499.79
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,564.33,446.08
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,492.22,391.79
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,398.59,317.72
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,308.28,242.84
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,199.93,146.71
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,82.15,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,8.64,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,16.2,1.48
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,34.03,22.61
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,51.85,38.73
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,64.08,49.69
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,73.12,57.59
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,86.37,68.81
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,110.79,89.2
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,130.47,105.21
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,146.21,117.67
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,112.89,89.38
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,93.12,72.51
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,135.08,79.91
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,181.46,107.4
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,231.84,145.56
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,284.18,188.5
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,341.78,236.1
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,393.87,279.43
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,445.57,322.48
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,497.53,364.78
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,547.37,403.73
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,596.83,441.26
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,644.27,477.24
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,690.67,511.68
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,732.89,541.56
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,773.32,569.56
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,810.86,595.64
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,846.43,619.56
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,876.54,639.78
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,903.92,658.21
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,927.39,673.85
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,947.82,687.56
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,959.88,696.15
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,968.52,702.69
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,973.25,706.55
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,974.61,708.38
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,972.68,708.21
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,960.3,701.33
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,944.23,691.93
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,925.22,680.68
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,824.26,613.42
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,732.73,548.92
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,752.91,568.15
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,773.99,586.68
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,710.67,544.54
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,655.01,506.91
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,591.55,462.4
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,529.17,417.4
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,450.94,358.64
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,361.93,289.61
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,279.37,222.93
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,201.96,158.14
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,105.97,76.03
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,8.19,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,14.86,1.83
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,29.71,19.28
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,44.83,33.07
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,56.68,43.73
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,68.03,53.68
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,75.93,60.39
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,83.46,66.58
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,89.76,71.59
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,95.67,76.19
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,98.13,77.81
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,102.58,81.08
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,149.54,93.27
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,198.27,124.25
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,245.53,160.18
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,295.01,200.78
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,346.63,244.18
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,397.82,286.77
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,446.6,326.35
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,496.12,365.44
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,543.76,402.14
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,590.26,436.87
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,634.91,470.25
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,679.11,502.53
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,696.68,511.97
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,699.94,510.8
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,707.3,515.3
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,709.37,515.97
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,576.73,421.7
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,427.06,312.54
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,469.7,344.02
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,513.95,375.67
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,661.66,482.63
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,791.75,573.98
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,776.19,562.36
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,758.5,550.33
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,745.55,542.65
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,730.64,533.66
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,652.37,479.63
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,554.96,411.53
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,481.28,359.6
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,388.87,292.79
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,447.43,339.78
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,484.2,370.33
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,569.1,436.86
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,645.5,495.9
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,581.44,450.51
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,518.48,405.51
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,446.4,352.05
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,362.56,287.87
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,280.1,222.54
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,202.38,158.4
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,124.81,90.87
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,31.03,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,12.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,9.55,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,17.19,3.81
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,32.75,21.81
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,46.34,34.26
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,52.57,40.02
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,58.62,45.34
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,73.84,58.33
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,88.2,70.29
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,117.01,94.2
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,146.39,118.08
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,114.11,90.79
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,87.25,68.12
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,119.73,90.39
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,152.04,115.06
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,159.47,120.13
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,166.97,125.32
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,101.09,74.03
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,30.16,18.29
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,90.56,65.64
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,149.48,110.81
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,311.19,231.1
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,488.05,355.98
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,517.84,375.96
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,548.45,397.26
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,425.64,311.38
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,287.95,211.75
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,510.21,375.72
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,750.82,540.64
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,757.22,542.19
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,762.16,544.83
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,468.17,345.14
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,138.23,100.87
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,207.82,154.37
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,279.29,207.6
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,640.7,476.39
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,963.43,693.03
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,949.35,681.75
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,932.03,672.01
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,913.24,662.22
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,891.61,650.62
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,865.52,635.34
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,836.85,618.35
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,790.12,589.36
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,749.47,564.15
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,697.87,529.57
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,645.93,494.23
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,583.83,451.3
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,522.77,407.95
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,448.15,352.45
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,362.4,286.9
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,280.91,222.49
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,204.18,159.41
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,107.25,77.9
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
