Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.19,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,15.52,3.57
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,36.45,25.23
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,56.43,43.44
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,69.03,54.87
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,81.23,65.6
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,96.95,79.04
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,115.19,94.31
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,123.95,101.02
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,125.31,101.37
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,129.75,104.49
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,138.47,111.14
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,178.33,119.72
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,221.47,147.12
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,265.36,179.75
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,311.62,216.31
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,356.89,252.74
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,401.89,288.91
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,448.27,326.16
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,495.62,363.19
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,541.49,397.63
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,588.17,431.61
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,632.21,463.59
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,675.85,494.48
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,718.76,523.62
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,762.02,552.3
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,798.93,576.67
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,834.19,599.54
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,762.37,546.96
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,663.93,475.98
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,658.21,473.02
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,650.56,467.99
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,659.7,475.09
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,667.91,481.51
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,615.51,445.72
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,560.85,408.25
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,486.36,357.12
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,426.62,315.24
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,574.15,424.93
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,720.09,527.79
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,664.13,489.16
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,607.71,451.37
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,628.82,470.93
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,663.79,499.05
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,644.14,487.37
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,620.84,473.5
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,564.16,434.17
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,492.9,383.71
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,421.84,331.59
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,353.82,279.71
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,273.37,216.26
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,197.19,153.84
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,105.04,76.32
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.01,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,18.63,5.95
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,34.49,23.38
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,50.54,37.89
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,59.92,46.37
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,65.41,51.19
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,86.11,68.81
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,102.3,82.21
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,121.33,97.71
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,147.14,118.51
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,162.06,130.0
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,179.31,135.27
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,208.35,153.0
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,243.55,179.54
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,256.28,189.73
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,265.31,197.37
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,288.83,214.66
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,313.07,232.35
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,344.41,254.78
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,377.57,278.27
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,353.13,260.54
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,324.1,239.43
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,304.21,224.85
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,275.44,203.67
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,185.08,136.79
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,91.69,65.95
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,121.69,89.45
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,152.09,112.79
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,220.9,164.48
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,291.04,215.74
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,178.32,132.47
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,65.12,45.88
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,128.07,95.36
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,192.24,144.57
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,133.82,99.95
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,75.66,54.74
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,72.46,52.4
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,69.3,49.99
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,55.45,39.14
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,41.64,28.19
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,52.27,36.89
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,62.9,45.61
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,82.0,61.33
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,102.67,78.38
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,201.43,159.81
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,298.15,237.52
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,258.98,206.73
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,220.52,176.46
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,184.6,147.84
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,148.45,118.3
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,107.63,84.18
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,59.64,43.62
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,33.97,21.28
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.73,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.97,4.3
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,33.45,23.22
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,51.08,39.53
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,68.08,54.96
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,84.8,69.81
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,89.86,74.22
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,98.01,81.18
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,126.3,105.31
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,145.05,120.77
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,164.63,136.69
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,185.3,145.8
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,211.0,163.27
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,237.68,182.6
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,265.09,202.9
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,293.67,224.32
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,331.75,251.14
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,379.57,286.25
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,415.92,314.28
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,439.83,332.28
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,447.13,337.58
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,450.46,339.45
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,426.89,321.83
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,390.93,294.82
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,440.16,331.27
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,492.41,369.14
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,474.43,355.54
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,454.21,340.59
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,447.13,334.84
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,439.06,328.35
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,405.05,303.76
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,369.27,277.76
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,391.36,294.57
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,414.09,311.57
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,414.58,312.36
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,414.93,313.21
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,409.85,310.19
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,404.5,307.04
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,337.69,258.18
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,254.58,195.87
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,235.55,181.92
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,216.4,167.57
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,279.94,219.2
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,330.01,259.9
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,180.53,142.49
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,40.61,28.03
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,35.28,23.86
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,29.96,19.55
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,24.65,15.14
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,19.35,10.67
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,14.5,6.54
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.38
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,10.91,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,20.21,8.05
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,34.52,23.77
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,49.12,37.19
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,62.19,49.06
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,74.84,60.31
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,89.2,72.79
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,102.95,84.52
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,124.98,102.98
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,148.16,122.09
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,149.63,122.85
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,160.92,125.98
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,175.79,136.81
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,190.93,147.93
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,163.93,126.19
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,133.61,101.96
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,140.83,107.24
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,148.23,112.63
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,227.42,173.55
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,297.6,226.12
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,390.05,294.54
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,500.49,374.7
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,416.48,312.78
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,325.95,244.93
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,366.14,274.35
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,412.17,307.15
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,390.77,291.41
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,367.69,274.62
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,425.01,316.39
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,484.84,359.0
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,610.87,451.61
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,744.97,546.98
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,723.69,531.9
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,686.53,506.91
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,453.26,341.66
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,192.31,144.9
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,189.96,143.79
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,187.61,142.25
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,165.07,124.97
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,142.43,107.5
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,174.04,132.75
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,207.21,159.13
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,306.13,239.01
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,410.0,321.39
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,421.57,332.81
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,447.01,354.85
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,388.77,311.8
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,347.66,281.09
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,447.15,363.66
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,506.69,412.32
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,418.09,340.25
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,334.71,269.71
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,229.62,177.88
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,125.12,37.55
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,44.7,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,1.73
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,23.35,14.33
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,36.18,25.97
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,51.33,39.49
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,66.31,52.64
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,60.03,47.02
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,52.11,39.92
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,61.0,47.38
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,69.91,54.73
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,99.43,79.63
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,127.67,98.51
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,138.61,106.64
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,149.76,114.85
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,209.37,160.12
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,257.39,195.65
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,250.94,190.48
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,251.17,190.41
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,242.97,184.01
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,233.88,176.96
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,260.61,197.07
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,287.91,217.38
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,297.44,224.3
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,307.07,231.34
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,382.6,286.93
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,465.61,346.44
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,644.61,482.53
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,840.43,622.66
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,871.13,641.71
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,899.32,660.38
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,922.88,676.01
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,943.45,689.74
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,957.57,697.98
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,968.42,704.21
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,973.96,708.53
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,976.18,710.87
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,973.96,710.93
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,968.43,709.0
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,953.76,702.2
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,936.04,693.51
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,618.06,472.47
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,237.76,181.58
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,319.42,248.23
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,403.22,314.52
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,561.45,441.14
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,715.37,557.75
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,655.11,515.27
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,595.1,473.27
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,516.7,415.03
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,448.21,361.61
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,363.68,293.88
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,284.88,227.95
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,192.09,147.32
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,82.88,28.07
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,29.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,9.55,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,18.5,7.69
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,35.77,25.22
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,52.66,40.81
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,70.88,57.24
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,88.73,73.01
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,106.5,88.51
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,123.88,103.38
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,140.27,116.93
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,148.3,123.11
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,142.45,117.42
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,133.76,104.55
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,184.49,142.49
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,236.79,179.88
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,277.33,206.86
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,318.6,235.98
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,274.54,207.97
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,212.22,163.27
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,282.81,216.96
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,364.1,277.51
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,404.73,306.94
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,441.42,333.43
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,486.67,366.78
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,535.5,402.46
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,347.49,263.86
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,138.05,103.11
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,183.22,138.45
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,229.13,173.57
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,397.01,299.97
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,576.94,428.74
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,449.48,336.26
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,313.69,236.02
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,429.05,323.03
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,539.29,403.36
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,481.08,360.98
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,420.92,317.31
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,526.3,397.56
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,616.29,464.79
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,674.86,510.58
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,712.98,542.42
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,615.62,471.88
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,500.5,387.12
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,336.44,263.61
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,179.88,139.91
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,157.14,122.36
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,134.45,104.42
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,116.95,90.81
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,99.31,76.84
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,289.14,238.45
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,443.35,364.63
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,358.47,294.09
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,279.17,226.53
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,174.22,135.9
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,80.95,32.35
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,28.45,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.9,1.18
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.29,5.24
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,17.58,10.04
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,22.88,14.78
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.7
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.03,0.61
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,18.94,11.14
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,30.88,21.54
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,24.71,16.04
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,18.54,9.89
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,30.94,20.18
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.4
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.51,42.76
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,73.68,55.06
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,88.62,66.94
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,103.28,78.47
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,121.79,93.09
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,140.57,107.81
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,113.69,86.07
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,86.12,63.88
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,127.62,96.82
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,169.49,129.47
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,361.57,275.9
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,563.18,419.4
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,640.98,474.45
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,727.34,535.37
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,767.96,561.35
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,807.61,586.82
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,793.85,576.31
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,781.08,566.95
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,770.82,558.98
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,758.11,549.37
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,703.3,512.19
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,630.11,462.45
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,516.2,383.35
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,382.19,286.97
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,430.8,325.57
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,498.27,376.15
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,358.85,274.16
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,223.35,171.38
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,208.76,161.17
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,194.17,150.43
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,155.75,120.49
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,117.48,90.17
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,101.91,78.14
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,86.25,65.78
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,295.41,242.43
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,470.77,382.7
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,385.49,312.81
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,305.85,246.16
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,210.36,163.71
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,112.53,51.91
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,37.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,12.28,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,21.1,10.15
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,33.15,23.04
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.81,33.85
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,51.89,40.37
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,59.51,47.11
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,73.49,59.18
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,97.44,79.59
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,128.31,105.42
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,148.9,122.04
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,163.89,133.76
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,180.75,139.68
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,205.12,153.59
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,250.73,183.32
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,277.68,204.85
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,300.66,223.62
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,323.29,241.09
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,344.59,257.24
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,400.8,296.13
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,505.96,373.88
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,556.54,412.84
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,607.53,451.3
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,653.69,485.7
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,698.65,518.42
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,742.31,548.97
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,784.88,577.4
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,821.93,601.5
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,857.0,624.17
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,887.35,642.42
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,915.14,658.92
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,939.24,674.33
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,960.33,687.88
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,974.89,697.4
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,986.14,705.0
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,992.09,709.43
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,994.67,711.93
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,1003.47,719.21
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,997.26,717.07
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,983.36,710.32
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,966.31,701.7
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,941.22,687.92
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,913.41,672.36
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,878.54,652.8
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,847.11,635.36
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,799.63,605.79
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,751.09,574.95
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,693.83,537.2
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,636.65,498.44
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,564.78,446.49
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,494.89,394.16
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,408.98,327.4
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,324.91,259.04
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,226.38,175.22
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,127.75,64.09
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,43.86,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,11.82,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,21.87,10.61
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,39.66,28.06
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,57.57,44.24
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,59.25,46.04
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,62.55,48.95
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,90.7,73.04
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,118.38,96.22
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,130.13,105.56
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,141.56,114.49
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,156.25,126.23
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,184.2,138.85
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,219.84,161.16
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,255.5,186.64
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,270.93,200.7
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,290.17,217.71
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,325.49,243.3
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,353.7,263.63
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,373.14,278.55
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,379.53,283.46
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,346.08,258.53
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,313.99,234.32
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,240.94,180.05
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,164.29,122.16
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,365.17,273.43
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,576.08,422.8
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,564.15,412.61
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,549.35,401.63
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,448.48,330.27
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,337.29,249.75
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,506.34,374.24
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,667.65,487.22
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,547.54,402.13
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,407.87,301.8
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,337.13,251.31
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,253.05,189.41
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,367.28,275.96
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,473.99,354.44
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,683.31,510.54
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,871.51,644.94
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,701.75,525.57
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,536.58,406.29
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,537.19,411.11
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,553.45,426.2
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,587.32,454.82
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,632.97,491.36
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,572.09,448.26
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,496.88,394.08
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,426.1,340.29
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,358.28,287.03
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,282.28,225.95
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,209.8,165.82
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,123.86,93.76
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,46.78,21.43
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,17.86,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,13.19,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,23.41,11.89
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.48,25.28
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.87,37.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,51.66,39.31
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,58.63,45.37
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,75.94,60.11
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,93.0,74.35
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,118.4,95.35
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,149.25,120.46
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,164.79,132.78
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,186.36,140.07
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,196.61,146.07
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,205.99,155.68
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,258.51,192.57
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,308.91,228.17
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,286.54,213.68
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,250.62,188.07
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,278.95,209.1
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,318.28,238.03
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,323.89,241.51
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,328.98,244.68
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,334.89,248.89
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,340.63,252.97
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,381.6,282.9
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,424.55,313.91
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,405.33,299.86
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,384.46,284.79
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,455.71,336.49
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,530.33,389.31
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,634.2,464.78
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,745.05,543.24
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,608.88,447.13
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,462.58,341.56
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,560.43,414.41
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,645.91,476.4
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,700.67,516.81
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,737.93,545.47
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,834.59,618.99
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,916.42,679.8
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,827.9,620.3
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,748.24,564.71
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,763.91,579.88
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,781.46,594.94
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,481.26,375.28
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,176.0,135.07
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,152.33,117.44
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,128.74,99.07
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,105.85,80.79
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,82.85,62.12
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,62.43,45.45
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,41.41,28.02
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,24.69,13.95
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.66,0.11
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.0,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
