Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.82,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,2.03
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,18.92,10.52
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,28.19,18.85
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,40.14,29.44
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,52.12,39.91
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,88.68,71.44
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,117.32,95.66
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,138.45,113.17
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,158.9,129.88
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,171.29,139.69
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,187.27,144.46
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,147.0,111.92
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,96.9,72.77
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,191.18,145.48
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,287.88,218.33
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,295.93,224.33
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,301.79,228.68
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,284.64,215.86
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,272.28,206.54
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,276.24,209.04
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,280.05,211.38
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,391.34,294.55
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,511.1,381.26
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,504.41,375.2
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,496.46,368.71
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,564.73,418.02
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,639.19,470.1
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,451.42,335.53
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,238.61,177.84
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,543.66,405.83
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,852.61,614.08
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,755.92,544.71
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,648.32,470.43
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,781.42,566.76
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,916.74,659.29
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,970.59,697.67
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,993.69,713.52
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,982.32,707.41
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,967.85,699.86
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,853.73,627.57
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,697.84,520.36
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,805.31,601.06
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,869.4,644.12
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,828.23,618.1
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,785.4,591.7
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,735.9,560.27
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,682.04,524.98
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,618.14,480.8
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,555.49,435.91
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,475.92,376.7
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,400.46,316.93
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,304.6,238.05
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,217.97,156.18
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,79.82,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,11.45,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,22.75,12.64
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,39.31,28.25
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,54.54,42.11
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,71.39,57.06
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,87.91,71.38
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,101.03,82.6
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,110.84,90.77
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,126.17,103.29
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,150.02,122.73
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,93.08,74.15
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,89.12,51.15
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,138.11,74.46
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,189.19,110.01
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,240.9,151.79
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,293.85,196.91
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,349.83,250.64
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,403.79,298.09
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,440.61,327.0
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,489.98,365.05
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,520.48,388.16
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,548.12,408.44
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,567.3,422.05
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,574.45,426.49
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,634.8,470.81
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,697.79,516.33
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,772.55,573.98
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,848.84,628.29
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,782.34,578.59
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,683.05,501.82
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,705.46,518.27
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,721.27,529.47
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,863.8,634.27
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,982.06,712.66
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,989.42,716.63
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,993.44,719.6
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,896.04,655.68
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,756.51,556.17
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,881.42,650.62
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,958.95,704.29
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,947.0,696.88
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,921.47,681.5
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,680.81,516.54
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,417.24,319.74
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,426.76,330.69
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,433.11,337.79
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,395.9,311.44
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,357.91,284.12
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,315.82,252.24
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,273.68,219.43
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,225.27,180.6
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,177.67,141.22
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,124.93,96.42
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,73.37,50.1
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,26.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.23,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.59,12.52
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,30.71,20.8
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,38.5,28.0
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,58.06,45.26
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,83.79,67.58
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,96.28,78.1
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,108.67,88.31
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,122.05,99.17
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,135.33,109.76
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,161.03,130.54
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,197.11,150.29
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,213.56,161.39
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,226.54,171.51
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,269.15,201.87
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,307.43,229.41
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,342.51,254.12
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,397.25,294.51
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,443.34,329.77
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,488.46,364.78
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,521.97,390.34
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,553.51,413.7
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,593.88,443.83
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,634.57,473.71
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,654.07,487.71
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,666.15,496.31
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,685.52,510.1
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,703.48,522.71
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,735.49,546.48
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,767.4,570.08
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,751.21,557.56
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,731.42,542.63
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,714.04,530.6
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,681.36,507.9
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,636.48,475.69
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,589.48,441.69
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,406.26,307.89
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,225.81,170.82
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,378.87,290.6
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,543.09,414.6
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,519.31,397.6
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,494.5,380.53
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,587.09,454.81
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,672.76,522.6
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,646.19,504.54
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,616.98,485.0
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,572.91,454.02
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,527.82,421.66
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,475.08,381.56
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,422.68,340.65
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,358.21,289.39
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,296.51,238.43
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,221.75,174.64
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,153.05,110.52
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,64.35,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.22,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,24.2,13.75
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.89,23.41
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,44.5,33.06
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,49.07,37.25
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,53.5,41.1
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,56.84,43.85
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,60.0,46.35
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,60.76,46.63
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,61.48,46.86
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,69.09,53.1
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,94.42,55.24
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,142.35,77.87
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,193.08,112.83
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,245.14,154.56
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,306.48,205.7
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,359.38,250.99
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,413.04,296.47
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,413.92,305.78
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,398.01,296.97
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,467.97,348.98
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,540.83,403.14
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,613.06,460.05
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,713.24,537.28
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,696.2,520.37
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,663.91,491.5
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,599.8,443.99
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,521.39,385.19
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,732.25,546.31
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,938.43,691.5
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,963.85,707.13
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,986.15,721.8
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,1003.29,733.52
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,1017.05,743.14
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,1025.4,748.49
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,1030.28,751.78
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,1028.28,751.53
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,1022.93,749.28
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,1011.55,744.14
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,996.94,736.99
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,977.59,725.33
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,965.71,718.83
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,934.22,699.69
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,900.33,678.91
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,859.15,651.64
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,816.21,622.95
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,763.0,587.24
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,714.0,553.83
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,648.8,507.64
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,584.8,460.86
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,503.47,400.83
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,426.13,340.06
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,324.65,256.26
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,232.55,171.38
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,111.8,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.69,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.54,13.32
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,31.23,21.25
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,38.64,28.13
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,43.15,32.25
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,47.5,36.05
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,50.03,38.12
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,57.62,44.49
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,58.96,45.28
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,60.23,45.99
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,60.97,46.34
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,87.03,48.4
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,137.46,72.33
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,199.09,115.55
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,252.03,158.0
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,306.2,203.96
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,360.3,250.17
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,414.86,296.14
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,468.07,340.67
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,521.08,383.89
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,572.09,424.57
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,622.19,463.47
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,669.85,499.47
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,716.05,533.51
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,759.41,563.7
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,801.01,590.16
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,839.23,615.16
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,875.36,638.59
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,907.17,659.34
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,936.37,678.36
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,961.76,694.54
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,984.03,708.71
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,1000.66,718.29
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,1013.9,725.8
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,1021.71,732.47
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,1026.05,737.12
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,1023.06,735.8
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,1016.76,732.57
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,1005.4,726.27
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,990.82,718.07
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,969.68,705.76
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,956.18,698.56
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,924.91,680.2
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,891.27,660.3
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,849.13,633.68
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,805.36,605.71
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,752.15,571.52
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,703.46,539.75
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,638.01,494.26
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,573.83,448.24
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,493.25,389.29
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,416.59,329.52
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,316.73,248.39
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,226.11,166.58
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,105.96,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.62,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.97,14.36
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,35.01,24.31
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,46.22,34.44
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,51.96,39.61
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,57.45,44.35
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,60.97,47.22
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,64.3,49.82
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,65.87,50.75
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,67.31,51.55
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,67.84,51.68
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,99.76,59.5
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,147.36,82.15
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,197.35,116.16
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,247.64,155.77
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,299.52,198.82
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,339.68,241.19
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,364.31,266.54
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,413.15,299.89
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,512.15,372.19
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,560.74,408.75
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,608.61,443.9
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,654.57,477.87
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,699.35,510.26
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,742.54,541.02
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,784.53,569.57
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,656.76,477.84
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,487.93,353.03
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,705.48,514.35
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,918.06,657.62
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,942.9,671.62
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,964.76,685.57
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,981.11,695.29
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,994.18,703.08
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,1001.45,708.25
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,1005.36,711.51
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,1004.39,712.45
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,1000.1,711.48
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,988.51,706.44
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,984.93,706.66
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,963.76,694.84
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,939.79,681.42
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,908.02,663.29
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,873.94,643.55
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,831.33,616.69
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,792.27,592.0
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,739.23,558.42
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,685.87,523.84
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,617.62,476.86
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,550.96,429.39
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,470.2,370.06
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,393.28,309.96
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,293.05,228.58
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,206.83,151.54
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,99.12,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,13.41,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,26.5,15.48
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,37.24,26.06
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.63,35.51
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,54.26,41.42
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,61.43,47.58
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,65.14,50.58
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,68.64,53.3
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,69.64,53.72
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,70.55,54.06
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,71.25,54.43
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,95.24,56.41
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,142.06,78.98
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,198.16,117.96
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,247.63,157.0
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,298.75,199.58
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,349.82,242.45
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,401.51,285.26
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,452.1,326.87
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,502.9,367.58
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,552.22,405.37
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,601.0,441.56
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,617.86,452.5
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,622.2,453.05
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,648.91,472.96
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,676.45,493.2
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,624.04,453.95
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,558.68,404.93
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,569.16,413.34
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,579.19,421.06
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,719.03,520.73
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,866.49,621.25
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,856.52,614.41
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,843.38,606.81
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,833.2,600.89
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,820.39,593.26
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,742.43,540.27
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,659.07,482.86
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,821.94,603.54
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,950.92,693.78
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,926.82,678.44
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,900.17,662.81
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,795.23,594.68
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,686.79,519.41
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,669.9,510.55
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,649.36,498.35
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,596.27,461.82
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,543.48,424.82
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,486.0,382.59
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,429.52,339.89
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,360.48,286.52
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,280.29,222.7
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,205.08,160.24
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,134.91,98.22
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,63.85,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,13.0,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.69,14.77
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,37.58,26.31
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,49.06,36.73
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,55.99,42.91
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,62.68,48.64
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,67.8,52.85
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,71.54,55.76
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,72.37,56.03
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,73.15,56.22
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,74.04,56.75
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,97.55,58.73
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,142.78,80.26
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,197.8,118.29
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,246.45,156.61
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,296.83,198.52
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,347.0,240.54
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,398.26,282.99
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,429.6,312.9
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,448.26,329.11
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,478.6,351.12
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,520.97,381.36
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,590.25,434.77
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,686.48,507.2
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,728.06,536.24
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,768.32,563.66
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,804.42,587.79
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,838.8,610.71
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,869.7,631.26
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,898.37,650.36
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,922.24,666.03
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,943.19,679.87
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,873.75,632.0
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,767.67,554.37
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,889.54,644.73
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,982.09,707.38
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,753.66,552.74
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,457.86,337.39
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,549.13,407.63
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,621.7,462.46
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,587.45,438.97
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,552.22,415.16
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,708.49,534.22
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,825.46,619.99
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,779.17,588.91
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,731.8,557.87
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,675.47,520.23
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,611.91,476.45
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,546.38,429.2
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,482.8,381.33
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,405.42,322.37
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,332.52,264.31
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,246.94,193.46
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,154.87,113.97
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,73.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.22,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,24.19,13.58
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.86,23.15
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,44.45,32.76
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,49.84,37.61
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,55.01,42.06
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,58.24,44.68
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,61.3,47.06
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,100.61,79.99
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,150.96,121.27
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,101.8,79.94
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,95.52,56.47
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,141.65,78.13
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,190.27,111.17
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,240.18,150.69
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,291.65,193.73
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,343.03,236.95
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,401.24,284.58
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,437.72,317.85
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,468.15,342.53
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,506.85,370.5
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,548.27,400.01
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,570.88,417.39
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,601.94,440.59
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,682.2,499.54
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,772.44,563.11
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,808.92,586.49
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,843.51,608.9
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,874.86,629.47
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,903.86,648.52
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,928.39,664.32
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,949.97,678.28
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,882.26,633.12
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,776.97,557.33
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,901.39,648.26
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,990.84,707.27
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,875.58,632.04
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,719.0,522.0
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,705.46,515.15
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,690.08,506.11
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,672.03,495.62
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,652.04,483.8
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,767.23,571.19
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,854.17,632.47
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,814.19,606.48
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,768.2,577.16
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,714.2,542.23
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,659.99,506.33
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,588.34,455.81
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,518.6,405.18
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,434.19,341.58
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,361.06,283.77
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,267.67,207.88
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,183.2,134.4
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,89.6,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,13.94,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,27.28,15.91
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,38.68,27.02
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,50.49,37.6
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,54.2,41.0
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,63.48,48.93
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,69.41,53.91
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,75.24,58.7
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,116.33,92.86
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,155.2,124.43
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,160.9,128.58
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,179.76,136.7
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,148.98,98.58
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,193.44,116.6
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,261.94,179.95
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,319.98,233.55
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,352.63,258.3
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,385.78,283.25
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,390.14,288.02
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,397.19,293.86
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,441.3,325.56
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,500.15,367.57
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,574.98,424.99
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,678.23,502.6
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,718.4,531.24
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,756.92,558.53
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,792.79,583.5
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,827.18,606.46
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,856.96,624.96
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,884.54,641.89
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,907.29,656.63
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,927.19,669.54
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,941.71,679.33
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,953.13,687.24
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,958.48,691.01
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,968.74,698.15
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,939.72,679.73
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,902.6,653.81
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,910.04,661.65
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,910.41,663.88
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,885.13,648.37
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,857.42,631.44
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,821.02,609.54
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,775.64,581.29
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,730.7,551.83
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,684.99,521.12
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,627.76,482.07
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,571.1,442.52
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,504.75,394.06
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,440.41,345.72
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,349.78,276.54
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,279.59,220.4
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,198.87,154.16
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,123.04,89.18
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,51.87,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
