Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,13.93,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,27.23,15.77
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,41.38,29.22
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,53.39,40.06
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,71.21,55.51
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,87.9,69.69
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,99.04,79.02
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,107.18,85.65
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,118.34,94.5
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,128.98,102.77
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,141.2,112.45
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,166.37,119.62
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,207.6,147.4
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,250.89,182.12
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,277.05,198.73
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,322.92,231.71
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,360.54,261.27
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,398.01,290.31
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,435.87,319.11
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,488.41,358.68
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,514.51,377.96
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,525.23,385.18
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,589.64,432.08
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,656.24,479.98
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,680.48,495.97
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,702.87,510.56
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,726.53,526.72
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,749.18,541.97
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,701.89,507.74
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,642.47,464.97
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,709.41,513.5
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,772.71,558.43
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,825.46,595.05
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,871.05,626.9
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,877.42,631.83
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,881.26,635.48
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,877.41,634.54
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,870.75,631.92
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,785.72,573.6
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,685.1,504.08
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,769.91,568.14
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,838.48,619.36
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,796.92,593.27
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,760.66,571.11
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,717.06,542.14
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,672.69,512.26
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,622.12,478.07
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,571.43,443.01
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,507.27,396.18
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,444.86,349.36
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,368.69,291.06
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,283.34,223.64
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,204.15,158.61
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,130.03,94.89
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,62.61,3.02
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,13.94,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,27.28,15.77
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,38.33,26.64
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.8,36.99
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,54.91,41.61
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,60.61,46.48
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,64.36,49.51
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,67.9,52.26
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,103.48,81.82
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,150.79,120.42
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,102.39,80.05
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,96.0,57.17
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,175.08,112.78
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,245.28,172.02
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,248.4,164.96
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,290.12,191.52
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,348.38,239.88
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,399.75,282.61
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,450.15,324.38
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,500.5,365.08
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,548.76,402.5
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,596.22,438.2
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,641.64,472.23
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,685.84,504.58
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,726.94,534.21
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,766.32,561.37
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,733.61,534.06
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,682.11,492.25
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,789.98,572.49
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,895.48,644.37
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,919.87,659.72
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,941.36,673.82
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,956.94,684.18
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,969.33,692.64
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,976.57,697.92
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,980.55,701.29
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,901.08,649.97
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,778.32,563.95
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,809.09,588.68
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,821.31,600.46
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,778.25,571.75
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,733.97,542.29
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,665.85,497.39
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,615.29,463.69
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,544.3,413.46
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,474.72,363.28
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,435.16,336.01
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,394.95,307.52
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,349.0,273.27
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,303.24,238.33
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,238.63,188.14
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,190.2,149.0
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,134.75,102.99
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,80.79,56.93
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,37.82,1.48
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.3,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,27.95,16.26
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,41.74,29.49
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,53.45,40.09
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,62.41,48.01
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,71.02,55.36
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,77.04,60.41
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,82.77,65.09
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,117.04,93.5
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,150.79,120.9
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,160.18,128.11
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,173.21,131.82
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,181.77,137.47
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,189.75,142.92
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,218.34,163.79
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,236.46,176.52
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,284.35,210.95
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,336.11,247.9
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,349.2,257.51
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,361.24,266.27
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,361.86,266.1
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,360.91,264.7
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,363.28,266.42
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,365.02,267.65
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,492.93,360.42
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,633.34,458.67
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,614.63,444.51
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,588.46,425.72
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,746.71,544.64
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,898.65,651.45
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,848.8,615.53
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,766.72,554.07
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,883.81,640.57
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,975.05,702.04
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,982.37,706.92
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,986.41,710.37
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,984.66,710.48
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,979.68,708.66
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,979.83,711.3
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,965.58,704.56
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,829.71,614.47
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,665.27,496.52
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,773.19,580.76
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,853.24,638.86
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,814.86,613.52
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,770.25,584.33
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,717.31,549.18
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,664.11,513.11
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,598.28,466.02
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,533.85,418.69
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,455.23,359.36
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,376.3,297.01
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,283.96,221.57
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,200.38,148.97
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,98.98,17.45
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,15.08,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,29.32,17.3
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,44.78,31.96
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,60.52,45.9
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,71.11,55.19
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,78.04,61.07
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,84.51,66.49
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,90.67,71.48
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,91.5,71.78
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,91.56,71.41
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,92.62,71.87
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,112.95,72.67
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,150.43,88.19
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,192.92,115.6
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,240.8,153.09
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,290.61,194.36
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,344.34,238.71
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,393.97,279.93
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,443.99,321.57
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,494.28,362.49
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,545.71,402.55
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,593.84,439.28
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,639.15,473.66
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,683.38,506.46
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,725.7,536.47
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,766.91,564.34
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,803.43,588.33
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,838.18,611.07
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,869.83,631.88
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,899.29,651.18
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,923.89,667.02
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,945.57,680.94
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,962.78,690.57
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,976.82,698.18
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,984.67,703.3
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,989.23,706.44
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,988.5,706.34
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,984.55,704.33
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,973.84,699.55
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,971.23,700.17
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,950.94,688.29
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,927.87,674.78
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,897.1,656.94
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,864.04,637.5
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,823.04,611.57
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,785.55,587.82
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,733.9,554.47
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,681.87,520.19
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,619.02,477.14
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,557.24,433.42
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,479.64,376.56
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,405.59,318.67
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,311.91,242.86
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,224.92,167.76
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,110.41,24.42
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,14.31,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,27.99,16.21
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,39.12,27.28
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,50.59,37.65
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,55.69,42.27
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,61.56,47.29
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,64.88,49.96
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,68.02,52.37
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,66.6,50.87
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,65.38,49.55
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,66.01,49.77
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,95.07,56.72
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,139.97,76.4
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,188.15,108.34
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,238.68,148.2
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,290.74,191.77
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,349.18,240.43
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,400.85,283.69
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,452.0,325.73
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,503.08,366.58
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,552.0,404.76
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,600.28,441.41
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,646.25,476.21
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,690.93,509.3
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,732.75,539.76
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,772.83,567.45
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,809.92,592.26
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,845.15,615.71
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,876.35,635.09
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,905.21,652.82
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,930.05,668.98
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,951.93,683.24
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,968.34,694.0
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,981.51,702.77
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,989.93,708.6
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,995.05,712.45
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,991.91,711.12
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,985.55,707.91
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,974.95,701.81
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,972.56,701.23
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,951.84,689.06
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,928.35,675.25
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,897.17,657.19
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,863.72,637.52
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,827.06,614.5
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,784.2,587.01
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,731.21,552.55
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,677.91,517.14
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,613.51,472.94
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,550.34,428.17
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,471.82,370.7
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,396.9,312.43
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,299.68,233.74
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,216.22,161.47
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,106.84,27.08
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,15.01,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.77,14.51
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,36.17,24.86
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.26,33.96
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,50.87,38.14
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,53.69,40.57
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,56.65,42.95
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,59.45,45.11
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,58.55,44.09
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,63.8,48.22
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,64.71,48.69
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,86.95,49.72
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,134.04,70.29
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,192.95,110.41
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,244.47,150.98
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,297.24,195.17
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,349.5,239.34
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,402.53,283.7
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,454.57,326.38
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,506.4,367.65
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,556.8,406.69
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,606.52,444.02
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,653.88,479.41
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,699.89,512.95
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,742.73,542.49
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,783.88,568.5
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,821.76,592.8
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,857.58,615.52
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,889.56,635.83
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,919.06,654.47
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,944.41,670.39
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,966.68,684.37
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,984.34,694.05
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,998.68,701.7
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,1007.68,707.54
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,1013.28,711.4
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,1011.92,711.09
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,1007.18,708.86
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,998.13,705.54
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,985.89,700.36
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,966.43,689.72
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,944.07,677.35
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,915.11,661.28
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,893.51,650.0
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,854.38,626.12
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,813.5,600.94
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,763.41,569.58
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,712.61,537.04
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,651.11,496.29
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,595.01,457.92
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,519.92,404.34
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,448.22,350.35
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,354.63,275.19
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,269.02,201.08
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,133.51,39.08
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,15.01,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,25.75,14.38
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,36.14,24.78
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,46.22,33.93
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,53.35,40.26
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,58.39,44.58
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,61.86,47.39
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,65.15,49.94
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,66.67,50.93
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,68.07,51.79
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,68.91,52.28
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,89.61,53.3
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,142.8,79.6
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,191.05,111.51
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,240.57,150.03
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,291.75,192.09
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,342.39,233.87
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,400.2,280.09
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,450.9,320.59
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,501.67,359.73
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,550.46,395.2
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,598.86,428.73
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,645.34,462.29
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,690.7,494.32
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,731.89,522.33
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,771.0,547.99
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,808.03,572.24
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,843.33,595.35
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,875.23,615.06
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,904.99,633.38
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,929.9,649.36
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,951.91,663.65
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,968.98,675.01
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,982.85,684.57
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,991.01,690.14
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,995.88,693.87
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,992.94,693.65
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,998.54,698.9
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,987.16,693.1
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,972.67,685.66
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,949.25,672.73
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,923.13,658.2
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,890.75,640.4
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,861.72,624.65
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,816.08,596.57
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,769.37,567.52
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,715.79,533.92
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,661.95,499.32
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,591.3,452.07
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,522.38,404.19
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,439.48,343.08
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,367.31,287.15
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,274.16,212.45
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,189.48,140.78
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,95.35,28.77
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,15.01,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,26.47,14.88
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,39.94,27.95
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,51.26,38.22
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,55.19,41.83
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,59.09,45.17
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,71.47,55.56
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,83.16,65.13
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,104.68,82.73
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,132.33,105.05
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,144.97,114.94
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,167.54,121.45
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,200.29,137.73
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,228.75,154.44
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,266.23,181.12
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,309.32,213.8
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,340.98,237.11
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,391.92,276.12
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,434.08,312.72
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,470.64,341.74
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,462.0,336.98
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,449.84,328.39
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,516.82,377.45
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,601.56,438.19
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,613.64,446.09
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,622.32,451.74
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,724.07,528.37
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,832.3,605.95
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,803.66,583.22
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,758.28,547.68
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,636.8,462.72
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,486.8,355.16
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,743.3,545.27
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,973.32,701.09
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,980.64,704.49
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,984.66,707.88
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,984.29,708.6
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,980.66,707.41
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,858.03,626.35
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,706.33,519.04
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,823.37,607.01
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,914.15,669.16
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,787.72,584.92
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,633.67,476.19
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,714.96,539.48
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,774.49,581.98
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,721.85,546.88
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,668.87,511.69
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,606.62,467.92
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,545.38,423.68
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,468.41,367.83
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,394.91,311.15
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,301.65,236.04
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,221.73,167.04
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,110.07,36.96
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,14.1,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,24.19,13.2
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,34.23,23.32
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.96,32.15
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,50.81,38.18
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,55.95,42.49
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,59.52,45.4
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,62.9,48.03
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,63.48,48.24
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,64.02,48.4
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,64.71,48.67
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,90.98,54.83
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,172.18,112.39
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,249.27,178.12
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,246.12,178.96
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,241.86,178.97
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,279.45,196.78
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,392.45,274.87
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,442.69,315.43
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,493.0,355.23
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,516.76,373.35
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,532.79,382.79
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,592.91,428.46
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,679.94,492.41
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,722.01,520.4
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,762.62,546.28
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,799.32,569.56
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,834.22,591.55
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,866.43,610.98
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,896.48,628.96
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,921.71,644.65
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,944.05,658.59
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,961.45,670.14
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,975.65,679.87
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,984.14,686.23
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,989.32,690.75
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,799.02,568.94
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,560.03,401.95
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,780.66,562.39
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,959.94,681.33
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,938.11,667.83
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,913.57,654.51
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,882.41,637.73
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,854.66,623.07
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,812.09,597.08
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,768.23,569.93
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,715.29,536.18
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,662.09,501.48
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,596.83,457.68
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,532.84,413.16
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,447.93,350.82
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,374.62,294.08
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,283.16,220.13
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,200.35,149.57
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,100.99,35.02
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,14.55,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,25.76,14.24
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,36.1,24.76
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.9,34.48
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,53.54,40.33
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,60.83,46.47
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,64.56,49.48
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,68.09,52.21
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,69.48,53.07
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,70.75,53.81
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,71.45,54.06
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,89.6,54.2
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,134.6,73.86
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,189.07,110.24
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,237.68,147.28
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,288.09,187.91
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,338.34,229.06
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,389.52,270.33
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,439.61,310.57
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,489.93,349.87
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,541.46,388.23
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,588.98,422.67
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,634.22,455.71
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,678.38,487.25
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,720.77,516.48
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,762.26,543.9
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,744.23,528.09
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,708.68,499.54
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,804.13,569.22
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,895.06,629.85
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,919.83,645.29
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,941.71,659.56
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,958.18,670.55
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,971.45,679.71
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,980.02,685.62
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,985.33,689.68
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,986.29,691.68
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,983.87,691.75
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,973.84,688.16
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,960.74,682.79
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,951.97,678.91
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,929.52,666.35
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,899.33,649.82
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,866.81,631.69
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,827.37,607.89
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,786.28,582.68
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,739.45,553.6
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,687.65,520.35
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,626.79,478.71
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,566.84,436.43
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,490.82,381.77
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,418.22,326.32
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,326.83,253.03
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,242.99,181.54
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,118.36,43.8
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
