Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,14.1,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,24.21,12.89
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.88,22.77
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,43.26,31.23
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,50.08,37.29
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,55.27,41.73
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,58.49,44.34
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,61.55,46.7
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,62.55,47.27
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,63.48,47.76
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,64.21,48.07
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,89.16,53.83
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,134.8,73.22
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,183.05,104.71
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,232.56,143.14
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,283.68,185.42
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,334.85,228.22
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,393.21,275.86
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,443.58,316.89
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,493.97,356.85
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,542.67,394.47
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,590.83,430.6
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,636.73,465.07
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,681.48,497.97
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,724.22,528.96
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,765.74,557.67
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,802.86,582.37
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,838.13,605.76
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,870.24,625.73
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,900.1,644.13
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,925.11,660.4
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,947.16,674.84
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,964.72,686.72
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,979.05,696.68
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,842.61,605.7
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,656.7,472.49
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,842.27,608.52
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,980.28,702.01
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,980.92,703.89
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,967.05,697.47
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,835.04,611.28
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,674.09,497.57
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,779.85,579.21
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,857.97,635.28
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,820.23,610.9
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,776.06,582.59
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,724.08,548.91
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,671.75,514.24
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,607.44,470.06
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,544.35,425.28
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,467.14,367.47
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,388.99,306.16
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,298.62,232.74
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,216.59,162.4
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,108.63,41.35
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,14.1,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,24.22,12.8
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,34.66,23.45
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.78,32.66
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,50.58,37.87
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,54.56,41.31
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,57.84,43.97
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,60.94,46.39
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,60.27,45.56
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,59.72,44.81
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,66.45,50.15
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,83.53,49.62
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,129.48,68.48
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,178.39,100.23
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,250.88,168.13
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,312.02,225.42
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,324.77,227.43
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,392.48,274.85
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,444.09,317.63
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,495.61,359.35
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,545.41,398.08
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,594.63,435.22
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,641.21,470.41
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,686.52,503.91
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,728.8,533.39
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,768.9,559.77
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,805.86,584.15
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,840.92,607.15
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,873.19,627.17
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,903.19,645.62
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,928.35,661.96
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,950.56,676.45
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,967.76,688.09
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,981.75,697.81
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,990.0,703.42
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,994.92,707.05
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,874.57,628.37
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,712.97,513.91
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,858.89,623.02
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,968.56,698.17
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,856.3,624.98
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,701.94,517.23
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,642.68,478.39
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,583.57,438.26
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,547.17,414.12
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,509.55,388.63
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,609.96,468.01
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,686.12,525.19
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,620.05,479.13
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,555.41,433.4
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,478.54,376.22
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,405.08,318.38
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,307.22,239.4
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,223.58,167.8
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,111.79,44.06
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,14.1,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,24.25,12.79
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.93,22.9
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,43.35,31.44
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,47.75,35.45
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,50.71,38.02
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,79.93,62.76
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,117.04,93.61
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,133.07,106.36
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,148.49,118.42
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,94.95,73.73
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,76.08,43.66
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,165.43,105.31
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,239.25,168.14
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,275.78,193.67
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,316.57,223.62
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,355.66,253.93
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,395.03,284.15
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,432.38,312.53
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,484.44,351.7
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,521.66,379.34
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,557.21,405.04
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,580.64,421.93
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,592.69,430.37
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,622.75,452.12
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,653.24,473.91
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,720.88,521.92
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,796.47,574.48
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,848.56,615.25
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,891.91,646.41
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,873.91,633.98
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,831.99,601.26
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,755.05,547.7
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,667.77,486.03
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,751.17,547.6
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,835.19,607.86
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,879.39,640.33
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,920.27,670.78
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,861.49,631.94
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,800.79,591.74
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,643.1,480.2
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,487.3,365.99
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,566.28,428.71
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,621.13,472.97
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,433.44,333.65
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,253.29,194.35
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,366.42,287.07
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,469.97,369.67
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,419.54,331.33
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,369.55,293.11
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,313.45,249.3
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,259.26,205.53
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,193.4,150.91
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,131.2,97.56
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,64.79,24.04
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,12.73,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,23.93,12.36
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,39.3,27.31
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,54.89,41.24
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,69.81,54.28
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,84.4,66.72
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,100.69,80.45
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,116.46,93.5
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,128.11,102.71
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,147.03,117.77
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,144.05,114.88
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,149.5,113.61
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,159.58,120.72
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,169.72,127.88
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,229.22,170.75
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,292.22,216.21
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,338.57,249.08
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,383.65,282.09
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,420.9,310.92
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,459.51,340.45
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,417.41,310.33
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,357.56,265.62
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,258.4,192.42
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,152.34,112.34
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,148.2,109.04
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,143.97,105.56
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,358.57,267.23
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,579.59,425.3
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,611.58,447.33
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,644.35,470.66
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,387.21,287.92
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,107.43,77.36
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,153.51,113.05
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,200.39,148.74
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,299.82,223.81
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,395.87,295.03
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,329.32,246.14
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,248.72,186.36
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,188.14,140.79
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,127.95,94.65
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,165.13,123.89
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,203.92,154.15
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,137.6,103.34
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,73.54,53.22
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,62.39,44.56
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,51.27,35.8
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,49.03,34.22
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,46.79,32.62
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,39.69,26.94
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,32.6,21.19
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,25.97,15.77
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,19.35,10.27
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,13.62,5.42
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.9,0.55
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,14.1,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,24.92,13.05
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,36.12,24.77
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,47.68,35.26
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,53.93,40.91
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,60.01,46.16
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,65.18,50.54
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,69.08,53.73
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,102.82,81.91
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,148.19,119.1
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,162.07,129.72
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,189.81,143.45
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,209.06,152.09
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,237.62,168.18
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,240.5,159.68
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,278.5,182.17
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,323.0,228.7
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,351.56,257.8
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,385.46,282.19
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,421.44,307.9
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,482.43,352.89
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,585.93,429.63
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,631.5,463.78
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,675.87,496.6
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,646.13,471.8
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,592.05,428.37
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,646.29,467.87
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,707.82,511.43
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,729.1,525.03
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,749.27,538.02
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,770.42,553.99
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,786.39,566.68
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,844.78,605.86
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,902.56,643.94
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,951.29,680.71
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,973.55,695.46
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,984.13,703.05
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,979.91,701.38
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,969.43,697.0
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,955.88,690.79
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,884.91,645.57
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,798.94,588.2
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,788.74,585.09
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,782.94,583.81
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,745.14,559.2
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,705.5,533.29
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,688.73,523.18
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,667.48,509.44
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,603.45,463.72
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,540.58,417.96
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,463.57,361.56
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,385.42,301.42
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,296.11,229.96
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,214.95,161.25
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,108.33,45.26
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,12.73,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.89,10.63
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,32.37,21.54
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.52,30.71
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,48.96,36.48
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,53.77,40.63
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,63.99,49.21
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,73.54,57.04
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,90.34,70.63
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,106.03,83.0
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,118.4,92.61
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,138.99,98.56
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,142.22,84.2
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,172.37,94.87
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,231.83,140.07
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,283.52,181.95
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,334.75,224.34
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,386.6,266.8
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,428.35,303.71
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,460.44,329.81
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,511.35,367.09
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,587.89,422.83
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,627.26,448.79
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,658.07,467.12
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,705.83,502.43
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,761.3,541.96
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,798.14,565.08
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,833.1,587.0
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,864.85,605.53
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,894.36,622.52
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,919.47,638.54
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,941.66,652.85
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,958.88,664.2
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,972.91,673.74
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,981.23,679.39
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,986.24,683.19
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,980.67,680.68
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,983.71,683.7
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,973.24,679.86
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,959.69,674.33
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,917.21,649.82
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,866.64,620.02
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,865.51,622.77
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,857.07,620.46
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,752.16,553.3
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,642.54,479.5
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,597.63,450.95
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,551.89,420.6
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,498.34,383.51
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,445.15,345.44
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,418.26,326.66
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,388.41,303.74
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,299.89,232.39
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,219.36,164.12
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,110.44,46.54
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,13.19,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,23.4,11.45
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,38.01,25.98
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.64,37.26
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,60.44,45.87
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.84,53.88
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,76.6,59.42
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,83.03,64.51
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,87.03,67.32
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,90.15,69.32
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,91.65,70.11
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,103.73,68.82
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,145.48,85.45
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,190.18,113.2
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,236.37,147.44
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,284.66,185.6
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,332.99,224.37
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,382.52,263.7
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,430.94,302.28
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,484.01,343.23
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,530.63,378.3
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,576.85,412.18
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,516.21,370.04
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,438.38,312.72
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,577.43,415.76
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,749.34,537.05
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,785.92,560.67
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,820.88,583.3
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,806.74,571.34
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,781.0,550.27
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,771.68,544.38
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,762.57,538.36
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,716.63,507.45
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,654.58,465.59
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,461.86,334.62
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,239.12,174.34
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,153.09,111.18
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,68.45,47.1
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,44.37,28.8
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,34.98,21.78
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,49.6,33.36
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,62.9,43.97
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,76.21,54.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,62.39,43.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,48.6,33.2
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,74.44,54.02
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,104.76,78.47
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,89.13,66.36
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,73.38,53.97
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,58.02,41.66
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,42.47,28.95
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,29.98,18.56
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,17.6,8.14
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.78,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,12.28,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,21.13,9.68
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.65,20.83
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.85,30.12
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,48.71,36.26
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,53.95,40.78
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,57.62,43.8
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,61.1,46.54
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,62.48,47.43
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,63.75,48.21
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,64.47,48.51
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,83.22,53.04
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,129.28,70.82
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,177.77,101.56
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,250.38,164.81
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,314.69,221.59
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,349.74,250.13
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,380.53,274.74
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,413.75,298.0
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,487.3,353.06
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,428.8,314.04
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,355.02,259.2
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,367.99,268.81
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,381.41,278.46
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,553.24,407.12
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,757.71,552.34
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,794.19,575.11
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,828.85,597.68
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,859.5,616.59
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,887.88,633.94
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,775.89,556.2
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,617.4,441.05
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,805.55,578.48
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,964.36,685.02
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,972.34,690.89
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,977.08,696.09
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,983.33,701.01
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,974.84,696.65
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,963.15,690.84
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,948.4,683.18
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,927.24,671.41
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,909.96,662.25
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,878.23,644.51
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,844.38,625.24
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,802.6,599.32
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,759.39,572.05
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,706.44,537.43
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,653.17,501.85
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,591.0,458.97
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,529.71,415.3
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,448.2,353.56
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,377.5,297.55
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,293.89,229.43
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,217.06,163.49
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,109.45,46.84
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,12.73,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.9,10.05
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.55,22.35
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.82,32.49
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,51.89,38.71
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,59.7,45.29
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,63.88,48.7
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,67.84,51.79
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,69.6,52.96
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,71.22,53.99
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,72.24,54.62
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,82.85,53.38
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,128.37,70.9
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,176.43,101.14
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,231.88,142.82
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,281.89,182.98
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,339.3,235.46
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,382.73,273.53
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,416.2,296.92
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,484.45,347.71
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,486.24,351.05
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,470.05,338.17
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,556.2,402.67
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,673.82,488.45
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,715.05,516.35
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,754.8,543.1
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,733.63,524.42
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,694.99,493.34
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,696.57,494.32
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,695.41,493.12
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,823.98,586.55
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,936.1,662.4
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,875.67,621.26
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,778.16,551.97
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,896.24,637.57
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,992.84,701.75
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,984.55,697.41
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,984.71,699.4
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,986.03,703.29
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,972.94,698.08
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,953.24,687.33
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,930.69,674.79
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,900.97,658.58
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,868.9,640.67
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,828.93,616.16
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,792.62,593.86
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,741.05,561.01
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,689.0,527.09
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,626.44,483.54
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,564.87,439.41
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,489.04,384.0
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,416.43,327.6
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,325.8,253.99
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,240.91,181.45
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,120.26,51.8
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,12.28,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,21.16,9.3
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.7,20.79
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.93,30.03
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,49.32,36.52
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,54.96,41.28
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,58.61,44.25
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,62.07,46.95
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,63.77,48.1
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,65.34,49.11
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,66.01,49.36
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,82.99,53.57
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,129.45,70.37
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,178.52,100.71
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,228.36,138.25
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,279.89,180.07
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,331.44,222.64
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,390.18,270.1
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,441.24,311.82
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,492.4,352.68
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,541.32,390.17
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,589.71,426.14
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,636.23,460.69
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,681.61,493.65
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,723.43,522.37
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,763.37,548.95
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,800.56,573.23
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,835.96,596.26
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,868.29,616.28
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,898.48,634.85
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,923.02,650.81
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,944.64,664.99
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,962.22,677.07
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,976.62,687.29
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,985.35,693.74
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,990.79,698.28
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,989.93,699.34
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,985.8,698.51
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,986.98,702.33
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,973.49,696.85
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,952.96,685.55
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,929.64,672.5
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,793.87,585.1
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,630.87,471.08
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,590.78,445.25
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,549.6,417.58
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,591.98,452.6
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,607.58,467.61
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,585.66,453.59
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,553.41,431.41
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,476.52,374.71
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,402.9,317.4
