Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,124.77,90.71
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,58.98,13.93
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,10.91,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,19.91,2.99
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,34.08,22.24
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.23,34.28
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,54.27,40.71
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,61.13,46.69
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,85.12,66.98
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,113.86,90.86
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,125.28,99.68
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,140.93,111.8
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,100.5,77.95
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,71.44,53.63
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,111.31,60.92
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,165.48,92.85
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,238.2,156.92
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,296.61,210.8
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,315.52,218.45
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,368.57,255.8
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,425.76,302.47
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,476.72,343.57
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,526.15,382.53
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,575.26,420.16
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,621.94,455.83
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,667.5,489.86
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,711.21,521.1
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,753.86,550.49
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,792.48,576.25
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,829.19,600.58
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,862.65,621.52
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,893.89,640.85
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,920.34,658.06
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,943.87,673.37
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,961.97,685.48
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,976.81,695.6
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,986.36,702.1
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,992.55,706.57
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,992.38,707.4
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,988.88,706.26
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,979.53,701.48
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,967.02,694.78
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,945.72,682.43
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,932.48,675.52
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,902.91,659.17
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,870.97,641.14
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,827.38,615.13
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,787.53,591.26
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,735.9,558.08
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,683.84,523.81
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,618.4,478.81
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,554.24,433.14
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,475.86,374.43
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,400.98,315.03
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,302.92,235.23
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,219.14,162.58
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,108.62,26.72
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,10.46,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,18.65,1.44
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,30.24,18.96
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,42.03,29.75
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,47.04,34.4
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,52.4,39.08
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,56.16,42.21
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,59.74,45.06
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,58.05,43.28
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,62.45,46.59
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,63.43,47.11
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,64.31,47.55
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,104.29,54.31
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,153.09,81.23
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,212.9,125.04
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,264.88,166.84
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,316.62,210.14
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,369.23,254.26
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,421.67,297.71
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,474.17,340.16
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,524.51,379.94
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,574.21,418.12
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,622.18,454.84
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,668.98,489.9
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,710.08,518.76
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,747.84,544.55
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,785.24,569.93
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,820.83,593.75
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,853.3,614.3
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,883.6,633.32
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,908.78,650.05
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,931.13,664.96
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,949.02,677.03
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,963.78,687.16
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,972.91,694.95
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,978.77,700.77
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,985.9,706.38
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,978.34,702.51
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,968.62,697.15
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,955.8,689.87
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,933.11,676.46
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,914.34,665.75
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,882.86,647.61
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,849.18,627.89
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,803.12,599.37
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,755.93,569.6
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,701.56,533.9
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,646.88,497.16
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,570.13,443.01
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,503.78,394.37
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,423.32,332.41
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,347.59,271.99
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,255.41,196.83
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,159.15,116.28
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,77.15,14.33
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,9.55,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.54,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.85,16.15
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,38.15,26.47
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,43.4,31.31
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,48.51,35.78
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,51.7,38.43
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,54.76,40.85
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,56.81,42.35
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,58.72,43.68
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,65.71,49.21
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,66.51,49.57
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,107.27,57.46
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,157.5,85.51
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,207.94,122.03
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,260.04,163.86
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,320.38,213.48
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,373.19,257.47
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,424.92,299.98
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,476.71,341.43
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,526.74,380.51
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,576.04,417.85
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,622.97,453.38
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,668.74,487.23
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,712.13,517.62
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,753.93,546.13
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,792.09,571.36
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,828.34,595.2
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,860.09,614.88
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,889.49,632.91
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,915.4,650.1
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,938.43,665.49
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,955.57,677.19
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,969.48,686.95
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,978.67,695.3
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,984.55,701.71
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,984.12,702.73
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,980.46,701.83
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,982.46,704.79
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,969.87,698.32
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,949.77,687.1
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,926.84,674.06
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,896.6,656.93
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,863.99,638.1
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,827.03,616.08
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,783.46,589.14
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,730.76,554.8
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,677.66,519.42
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,609.37,471.13
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,542.49,422.47
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,455.96,357.29
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,381.21,298.13
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,282.98,218.44
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,194.35,142.59
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,96.91,15.03
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,9.55,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,17.58,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,33.59,21.58
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,49.7,36.29
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,57.27,43.21
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,65.46,50.36
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,71.75,55.63
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,77.76,60.48
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,80.88,62.64
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,82.74,63.68
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,86.73,66.59
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,90.3,69.13
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,122.53,73.06
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,168.12,97.31
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,215.98,131.44
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,265.99,170.89
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,317.08,212.45
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,374.96,258.72
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,424.25,299.0
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,474.03,338.78
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,522.98,376.15
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,571.2,411.74
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,616.75,444.34
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,661.53,475.36
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,702.66,503.03
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,742.16,528.8
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,779.39,554.12
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,815.09,577.93
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,846.2,596.56
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,875.11,613.67
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,899.76,629.91
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,921.64,644.48
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,937.73,655.5
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,950.68,664.7
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,965.58,675.27
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,969.55,679.07
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,967.32,679.43
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,961.93,677.94
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,949.36,672.58
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,933.83,665.45
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,910.82,652.62
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,885.2,638.09
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,850.24,618.15
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,813.26,596.65
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,766.81,567.16
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,712.2,531.59
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,655.27,494.27
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,598.82,455.85
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,527.57,405.31
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,458.85,355.0
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,363.23,283.15
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,289.05,224.8
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,201.15,153.5
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,108.19,76.75
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,50.83,2.47
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,24.56,14.25
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,38.88,27.17
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,57.2,43.15
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,75.3,58.69
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,92.19,72.88
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,104.53,82.93
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,106.6,84.22
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,118.12,93.27
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,131.17,103.42
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,143.48,112.82
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,152.07,101.34
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,186.48,117.19
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,235.9,154.11
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,282.76,191.44
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,312.83,211.58
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,366.15,251.39
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,424.35,299.61
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,476.38,340.01
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,515.48,369.65
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,574.26,413.58
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,615.87,441.68
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,651.11,463.32
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,696.94,497.19
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,748.79,535.1
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,786.55,560.33
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,822.57,583.74
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,854.28,604.54
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,883.81,623.96
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,909.55,640.71
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,932.51,655.76
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,950.14,666.41
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,976.25,682.5
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,984.97,689.07
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,990.33,693.78
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,991.6,696.08
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,989.48,696.39
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,979.25,692.87
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,965.84,687.45
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,944.38,675.48
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,920.12,661.74
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,894.42,648.4
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,860.89,629.69
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,817.84,604.27
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,773.43,577.44
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,719.26,542.81
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,664.77,507.07
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,596.92,459.5
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,530.39,411.42
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,444.56,347.46
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,369.95,289.04
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,276.54,213.07
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,191.92,140.01
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,94.89,3.56
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.1,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.3,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.52,18.17
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.86,30.5
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,50.41,37.38
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,57.75,43.79
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,63.61,48.72
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,67.62,51.92
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,68.32,52.11
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,69.03,52.28
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,69.87,52.66
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,70.59,52.93
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,104.99,58.05
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,160.37,89.22
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,209.81,124.21
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,261.12,164.77
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,312.9,207.44
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,365.81,251.09
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,417.71,293.39
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,474.34,337.9
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,524.13,376.47
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,573.44,413.57
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,620.24,448.77
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,665.93,482.38
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,710.11,513.36
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,753.32,542.88
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,791.42,567.97
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,827.56,591.68
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,860.4,612.11
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,890.92,630.95
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,916.6,647.51
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,939.36,662.23
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,957.6,674.68
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,972.62,685.2
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,981.89,691.7
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,987.79,696.22
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,987.36,697.14
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,983.6,696.13
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,974.54,693.06
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,962.33,688.09
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,953.47,684.01
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,930.76,670.99
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,901.33,654.98
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,869.51,637.27
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,827.38,611.08
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,788.8,587.03
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,737.09,554.23
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,684.92,520.34
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,618.96,474.57
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,554.31,428.28
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,475.47,370.7
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,400.17,312.11
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,299.05,230.43
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,212.46,155.03
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,103.52,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,8.64,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,15.52,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,27.59,16.45
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,39.83,27.8
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,46.72,34.08
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,54.34,40.71
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,58.78,44.43
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,63.0,47.81
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,62.48,47.11
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,62.11,46.52
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,62.94,46.92
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,70.7,53.03
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,145.8,97.0
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,228.92,162.9
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,215.54,139.41
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,252.34,157.73
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,304.5,200.79
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,364.03,249.19
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,354.71,252.91
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,338.13,245.53
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,421.31,305.06
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,564.7,408.09
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,611.61,442.64
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,657.44,476.07
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,699.52,505.06
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,739.73,532.02
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,777.53,556.96
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,813.56,580.2
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,845.64,599.81
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,875.5,617.9
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,900.67,634.26
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,923.02,648.9
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,940.96,660.85
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,955.76,670.94
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,964.93,679.03
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,970.82,685.26
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,979.63,692.11
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,974.01,689.92
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,964.3,685.37
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,951.47,678.94
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,910.5,654.37
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,861.01,624.1
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,853.67,622.87
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,841.23,618.03
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,764.85,568.58
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,681.52,513.26
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,583.25,444.69
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,471.47,363.99
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,420.76,327.96
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,370.6,290.83
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,310.74,244.41
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,253.09,198.09
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,186.7,142.95
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,123.83,88.19
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,59.23,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,7.73,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.4,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.78,13.33
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,34.88,23.66
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,39.43,27.92
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,43.92,31.87
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,47.3,34.72
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,50.54,37.31
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,51.07,37.54
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,56.77,42.07
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,58.01,42.82
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,59.14,43.48
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,92.0,47.84
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,150.88,80.5
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,201.43,115.85
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,253.49,156.87
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,305.58,199.87
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,358.41,243.66
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,410.81,286.52
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,463.29,328.39
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,513.76,367.83
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,563.57,405.68
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,611.24,441.77
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,657.71,476.23
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,701.49,507.12
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,743.55,535.69
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,782.54,561.78
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,819.58,586.52
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,852.49,608.51
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,882.99,628.96
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,872.67,622.46
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,841.78,599.13
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,852.15,605.44
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,859.0,609.18
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,840.69,597.87
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,819.34,584.67
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,857.48,612.98
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,892.83,639.16
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,865.36,623.36
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,835.29,606.07
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,779.44,568.9
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,705.04,518.95
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,655.69,487.07
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,605.78,454.03
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,672.03,506.2
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,719.03,543.04
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,668.72,509.6
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,617.77,475.42
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,580.88,450.87
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,541.87,423.62
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,463.05,364.09
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,387.81,304.2
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,286.8,221.95
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,200.09,145.5
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,96.81,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,8.19,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,14.72,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,27.22,15.95
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,39.87,27.79
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,46.39,33.78
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,53.68,40.14
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,58.15,43.89
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,62.41,47.31
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,61.91,46.64
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,61.57,46.07
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,62.76,46.77
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,70.87,53.15
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,100.59,55.91
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,148.33,79.9
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,215.33,141.75
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,278.47,201.54
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,301.99,218.27
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,315.99,228.29
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,362.5,257.29
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,465.4,330.58
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,515.29,369.25
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,564.72,406.71
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,612.49,442.72
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,659.14,477.14
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,701.22,506.47
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,740.79,533.4
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,778.43,558.68
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,814.24,582.2
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,846.89,602.55
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,877.36,621.4
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,903.13,638.26
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,926.08,653.38
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,943.67,665.16
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,958.1,675.06
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,966.9,681.25
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,972.4,685.52
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,974.22,688.14
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,961.09,681.36
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,950.13,677.05
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,943.46,675.61
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,804.41,583.75
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,657.55,480.66
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,751.18,552.72
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,825.9,608.09
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,785.32,581.98
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,742.76,554.87
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,683.84,516.52
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,617.91,472.17
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,553.89,427.94
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,491.54,382.62
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,410.69,320.83
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,334.6,260.42
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,246.02,188.27
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,151.98,108.29
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,71.82,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,7.73,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.42,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,23.44,12.91
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.18,23.11
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,39.19,27.74
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,44.11,32.01
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,47.5,34.87
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,50.75,37.49
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,51.96,38.22
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,58.46,43.3
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,59.64,44.0
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,60.72,44.61
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,91.69,48.29
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,142.11,73.3
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,202.46,115.39
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,254.95,156.08
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,307.91,199.11
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,361.52,242.75
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,414.27,285.91
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,467.08,328.25
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,518.03,367.55
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,568.27,405.18
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,616.24,439.83
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,663.0,472.64
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,707.31,503.38
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,750.0,532.08
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,789.42,557.76
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,826.86,582.08
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,860.92,604.18
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,892.65,624.8
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,919.55,642.09
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,943.51,657.59
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,962.91,670.65
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,979.02,681.8
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,989.38,689.17
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,996.32,694.59
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,997.79,696.76
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,995.83,696.97
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,987.48,693.01
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,975.86,687.17
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,957.52,677.18
