Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,936.21,665.42
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,908.23,650.47
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,887.69,640.34
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,848.9,618.28
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,808.29,594.71
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,757.3,563.06
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,705.57,530.13
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,647.8,491.0
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,586.99,448.29
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,509.45,392.22
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,435.49,335.84
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,338.21,258.05
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,249.64,178.86
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,120.01,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.28,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.65,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.58,12.05
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,31.63,20.86
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,36.78,25.56
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,41.79,29.91
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,44.91,32.53
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,47.92,34.94
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,54.07,39.81
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,55.57,40.71
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,56.87,41.53
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,58.07,42.24
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,87.24,45.08
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,147.01,76.65
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,198.45,111.72
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,251.42,152.81
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,304.2,195.83
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,357.77,239.71
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,410.95,283.26
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,464.13,325.86
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,515.37,365.26
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,565.95,402.96
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,614.8,439.2
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,662.47,473.74
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,706.41,503.86
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,748.3,531.47
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,788.23,557.28
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,826.19,581.68
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,859.54,601.77
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,890.45,620.22
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,917.78,637.7
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,942.2,653.4
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,961.16,665.8
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,976.85,676.3
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,987.23,683.31
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,994.21,688.37
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,992.96,688.87
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,988.42,687.51
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,978.78,684.23
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,965.91,679.06
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,957.69,675.54
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,935.93,663.48
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,906.18,647.75
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,873.98,630.31
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,833.11,605.64
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,790.61,579.57
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,743.53,550.62
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,691.31,517.37
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,625.26,473.43
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,560.52,428.72
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,481.82,371.61
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,406.73,313.66
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,308.01,234.24
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,216.56,153.2
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,102.63,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.82,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,13.64,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,23.42,12.57
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,34.68,23.37
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,42.65,30.57
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,48.99,36.15
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,53.29,39.78
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,57.38,43.09
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,58.59,43.78
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,59.76,44.39
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,60.72,44.9
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,68.27,50.82
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,94.58,52.44
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,143.17,75.56
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,193.72,110.01
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,246.07,150.58
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,305.84,198.53
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,358.39,241.44
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,410.64,283.65
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,463.01,324.88
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,513.69,363.98
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,563.96,401.66
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,611.94,437.47
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,658.77,471.66
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,703.11,502.43
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,745.95,531.31
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,784.89,556.59
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,821.83,580.47
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,855.83,601.37
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,887.48,620.67
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,913.84,637.64
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,937.25,652.81
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,956.14,665.24
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,971.78,675.76
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,981.63,682.5
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,988.09,687.29
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,986.31,687.11
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,981.25,685.06
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,972.2,682.11
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,959.98,677.28
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,950.94,673.48
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,928.2,660.96
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,898.72,645.24
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,866.84,627.81
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,824.98,602.24
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,786.28,578.51
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,734.42,546.24
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,682.11,512.84
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,617.28,469.34
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,553.7,425.06
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,474.11,366.29
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,398.24,306.93
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,300.73,228.38
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,210.08,147.33
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,76.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,13.64,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,23.82,12.71
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,35.45,23.98
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,43.15,30.98
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,49.06,36.2
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,53.35,39.84
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,57.45,43.15
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,57.59,42.94
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,57.82,42.78
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,65.07,48.51
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,66.25,49.17
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,90.8,49.97
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,139.33,72.49
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,190.39,107.14
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,251.57,154.23
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,303.3,196.27
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,355.97,239.32
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,408.61,281.78
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,461.36,323.19
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,511.82,361.88
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,561.67,398.91
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,609.81,434.52
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,656.81,468.47
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,700.79,498.74
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,742.85,527.01
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,781.18,551.46
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,817.5,574.47
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,850.48,594.3
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,881.05,612.51
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,907.65,629.14
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,931.38,644.02
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,949.22,655.69
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,963.83,665.51
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,973.16,671.84
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,979.13,676.26
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,975.0,674.61
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,979.16,678.33
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,968.92,674.62
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,955.5,669.13
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,933.24,656.78
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,908.25,642.78
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,876.77,625.91
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,848.73,611.15
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,803.42,583.78
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,756.96,555.26
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,702.53,521.48
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,647.82,486.53
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,575.87,437.06
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,499.66,382.73
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,420.78,323.73
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,346.59,265.74
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,250.77,188.89
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,164.34,112.6
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,54.17,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,24.02,12.67
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,40.76,28.38
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,59.55,44.78
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,77.95,60.59
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,90.39,71.16
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,104.75,83.08
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,120.51,95.73
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,135.76,107.71
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,126.48,99.65
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,113.71,88.84
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,131.7,87.44
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,169.6,104.59
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,213.56,134.1
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,260.14,169.33
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,304.06,203.83
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,351.51,241.38
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,400.61,280.43
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,450.56,319.16
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,502.24,357.28
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,550.4,391.88
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,596.72,425.46
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,642.42,457.76
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,686.45,488.59
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,730.43,518.82
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,769.85,544.68
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,807.56,568.05
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,841.6,589.26
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,864.71,603.51
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,890.65,620.56
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,924.22,642.43
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,942.29,654.59
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,957.15,664.98
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,966.33,671.99
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,972.18,677.1
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,806.95,570.28
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,604.02,429.24
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,786.4,562.6
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,935.96,666.14
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,820.97,592.54
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,697.03,508.43
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,436.83,325.71
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,138.63,100.95
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,103.32,74.78
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,69.03,48.59
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,60.12,41.92
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,51.23,35.14
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,42.79,28.62
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,34.37,21.98
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,26.85,15.95
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,19.35,9.83
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,12.74,4.37
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.19,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,26.35,14.37
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,42.93,30.41
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,50.87,37.79
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,60.8,46.53
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,78.25,61.5
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,95.5,76.03
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,96.75,76.69
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,102.94,81.42
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,133.65,106.35
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,175.16,139.55
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,195.72,146.51
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,221.92,163.81
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,243.79,179.83
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,264.54,195.57
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,287.41,212.04
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,311.06,229.11
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,350.43,257.06
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,398.54,292.03
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,440.99,322.63
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,472.94,345.04
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,538.97,395.02
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,634.54,466.11
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,637.62,465.43
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,622.09,451.04
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,705.06,513.58
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,793.96,579.1
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,781.16,564.75
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,753.69,540.88
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,776.59,559.86
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,793.74,574.94
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,758.29,548.07
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,709.01,511.87
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,837.72,606.67
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,951.1,684.99
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,820.88,595.95
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,652.97,476.94
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,539.45,397.8
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,406.31,301.71
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,442.73,330.97
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,496.91,371.95
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,677.38,508.82
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,818.04,611.02
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,777.19,583.96
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,734.8,556.89
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,679.2,520.49
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,623.4,483.04
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,549.79,430.34
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,486.38,383.29
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,406.32,321.46
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,331.06,260.88
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,241.24,186.56
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,159.78,110.35
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,52.3,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,10.98,2.61
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.24,11.4
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,33.51,23.04
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,46.74,34.54
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,60.68,46.43
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,74.47,57.95
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,45.46,33.14
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.97,7.1
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,12.34,4.81
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.52
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,14.56,6.05
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,19.44,9.87
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,63.37,44.56
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,106.3,77.81
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,153.94,113.68
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,201.6,148.9
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,299.58,219.22
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,415.67,302.01
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,468.02,339.2
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,522.6,378.63
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,556.44,403.14
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,580.8,420.61
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,640.31,465.26
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,709.47,516.34
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,745.57,541.44
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,780.49,565.63
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,734.47,530.91
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,665.84,480.21
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,778.67,563.31
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,888.42,641.91
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,905.63,652.19
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,919.95,661.27
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,926.46,667.49
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,929.89,671.85
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,930.06,672.9
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,927.05,672.04
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,912.72,663.59
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,895.5,653.42
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,871.42,638.78
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,844.79,622.5
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,801.06,595.28
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,763.69,572.12
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,718.56,541.96
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,672.57,510.85
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,613.52,469.57
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,555.16,427.92
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,488.92,378.87
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,409.17,318.88
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,329.29,257.69
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,254.94,198.36
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,173.82,131.98
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,85.04,55.13
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,28.57,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,10.91,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,24.89,12.67
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,38.45,26.46
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,47.6,34.82
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,56.46,42.63
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,62.68,48.04
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,69.22,53.54
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,69.77,53.73
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,70.38,53.93
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,112.0,88.2
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,166.51,132.18
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,185.47,137.8
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,213.37,155.41
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,248.01,178.83
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,287.29,206.71
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,315.59,226.34
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,360.64,259.03
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,387.91,277.24
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,455.75,327.91
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,505.64,367.06
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,555.16,404.78
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,602.38,440.76
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,648.56,475.14
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,692.09,505.93
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,734.17,534.98
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,772.81,561.16
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,809.55,585.48
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,842.19,607.3
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,872.5,627.61
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,898.47,644.82
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,921.59,660.26
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,939.81,672.94
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,954.85,683.72
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,964.2,690.67
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,970.23,695.65
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,904.8,654.55
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,811.06,588.48
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,709.47,520.1
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,605.21,447.62
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,548.77,408.67
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,491.81,368.4
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,435.9,329.08
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,361.65,275.42
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,329.69,252.6
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,297.32,229.01
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,266.98,207.04
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,236.19,184.26
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,202.49,158.46
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,168.77,131.99
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,132.33,102.51
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,95.92,72.41
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,62.07,43.94
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,22.57,10.2
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,10.91,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,23.78,11.63
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,36.2,24.67
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,45.8,33.43
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,55.07,41.62
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,73.17,57.18
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,99.69,79.59
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,119.61,95.89
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,135.77,108.75
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,150.21,119.98
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,164.14,130.62
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,170.17,124.19
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,205.6,142.68
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,243.89,171.97
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,287.03,206.88
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,317.18,230.09
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,346.04,252.16
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,373.27,272.63
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,401.79,294.01
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,402.02,294.46
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,402.97,294.57
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,435.33,317.43
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,464.33,337.62
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,482.69,349.77
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,501.84,362.41
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,649.51,470.64
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,809.87,580.13
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,844.2,598.45
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,876.38,616.22
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,903.01,632.12
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,926.77,646.22
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,947.0,657.5
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,964.05,666.89
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,973.95,674.82
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,980.46,680.88
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,970.28,676.84
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,969.19,678.63
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,958.62,674.52
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,944.89,668.56
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,926.18,659.47
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,904.45,648.45
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,878.99,634.52
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,845.61,615.32
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,804.16,590.54
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,761.09,564.25
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,706.9,530.09
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,652.43,494.81
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,585.92,449.05
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,520.69,402.56
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,438.07,341.58
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,356.4,277.94
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,259.96,199.12
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,170.06,111.18
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,58.88,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,10.01,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.92,9.95
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,34.75,23.42
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,41.82,30.03
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,49.51,36.87
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,54.17,40.88
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,58.63,44.55
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,59.05,44.68
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,59.53,44.82
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,60.52,45.37
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,68.05,51.35
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,84.28,49.92
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,133.0,70.52
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,184.08,104.46
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,236.96,145.54
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,297.46,194.68
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,350.78,238.9
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,403.61,282.44
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,456.51,324.92
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,507.87,365.02
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,558.94,403.61
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,607.75,440.46
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,655.39,475.56
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,700.5,507.2
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,744.25,536.87
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,784.47,563.5
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,822.6,588.68
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,856.38,609.73
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,887.63,629.05
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,914.8,646.74
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,938.97,662.58
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,957.63,675.35
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,972.95,686.17
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,983.39,693.71
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,990.39,699.26
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,991.45,701.21
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,989.08,701.2
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,980.23,698.65
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,968.09,694.14
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,948.32,683.36
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,925.63,670.75
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,906.72,661.48
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,875.28,643.81
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,832.55,617.34
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,788.25,589.47
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,735.93,555.59
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,687.54,523.72
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,621.26,478.09
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,556.47,431.88
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,474.73,370.64
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,397.16,309.04
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,294.55,224.74
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,197.62,125.86
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,71.92,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,9.1,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.37,8.47
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,32.5,21.39
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,39.36,27.79
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,44.65,32.56
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,48.37,35.84
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,51.94,38.86
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,52.04,38.75
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,57.44,43.07
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,58.67,43.83
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,59.81,44.5
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,76.27,44.08
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,126.62,65.39
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,187.51,106.81
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,240.52,148.09
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,293.13,191.82
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,346.74,236.97
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,400.05,282.08
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,453.41,326.36
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,505.01,367.62
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,556.12,407.28
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,575.83,420.93
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,586.08,425.28
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,617.45,447.15
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,653.86,471.92
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,734.17,532.95
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,819.49,593.8
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,852.88,614.45
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,883.66,633.56
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,911.2,651.83
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,935.77,668.21
