Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,953.47,680.22
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,967.8,690.2
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,978.19,698.99
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,985.16,705.75
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,980.75,703.86
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,973.08,700.06
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,963.58,695.22
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,961.82,695.63
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,940.74,683.63
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,916.82,670.05
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,885.93,652.81
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,852.66,633.8
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,814.92,610.17
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,771.01,581.95
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,716.83,546.38
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,662.36,509.93
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,592.97,461.3
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,525.18,412.01
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,441.2,347.67
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,358.07,280.7
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,255.47,195.45
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,157.96,96.73
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,54.31,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.37,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,24.58,10.98
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,41.39,28.84
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,49.57,36.56
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,58.12,44.19
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,64.68,49.84
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,70.98,55.05
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,69.54,53.46
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,67.39,51.23
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,68.35,51.72
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,69.19,52.1
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,88.81,55.02
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,136.35,73.66
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,187.48,107.08
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,240.62,148.12
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,293.84,191.54
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,355.39,241.56
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,408.77,285.65
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,462.33,328.88
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,514.5,369.91
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,566.33,409.45
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,615.41,446.77
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,663.31,482.33
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,708.7,514.45
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,752.55,544.74
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,792.49,571.34
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,830.35,596.18
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,865.15,617.61
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,897.53,637.31
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,924.57,654.81
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,948.59,670.43
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,968.01,683.17
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,984.09,693.9
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,993.85,700.74
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,1000.11,705.53
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,1000.86,706.99
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,998.12,706.42
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,988.97,703.12
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,976.52,697.87
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,956.77,686.81
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,944.42,680.72
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,914.39,664.18
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,881.85,645.94
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,839.73,619.93
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,795.89,592.43
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,746.73,560.81
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,692.92,525.16
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,624.42,477.86
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,557.43,429.92
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,473.14,367.85
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,393.14,304.9
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,283.87,215.64
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,178.27,104.99
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,64.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.19,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,20.77,7.95
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,34.03,22.69
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,41.14,29.4
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,48.95,36.36
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,53.24,40.08
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,57.36,43.48
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,56.78,42.69
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,56.41,42.03
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,63.55,47.72
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,64.83,48.49
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,76.6,45.91
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,125.85,64.86
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,187.25,105.87
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,240.87,147.12
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,294.02,190.47
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,348.17,235.05
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,402.01,279.97
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,455.91,323.97
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,507.79,364.76
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,559.11,403.84
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,608.61,440.37
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,656.91,474.94
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,702.36,506.76
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,746.16,536.53
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,786.31,562.86
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,824.31,587.66
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,858.71,608.76
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,890.58,628.13
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,917.96,645.88
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,942.3,661.78
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,961.57,674.86
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,977.49,685.97
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,987.56,693.23
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,994.14,698.48
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,995.2,700.42
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,992.78,700.35
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,983.89,697.5
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,971.68,692.68
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,952.31,682.2
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,929.98,669.88
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,910.23,660.15
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,877.97,642.07
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,836.9,616.86
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,794.15,590.18
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,741.05,556.21
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,691.76,524.09
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,624.77,478.3
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,559.31,431.81
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,475.52,369.72
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,396.16,307.14
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,287.65,217.58
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,181.82,100.92
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,66.42,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,15.26,3.91
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,31.56,20.5
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,37.47,26.15
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,43.25,31.35
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,47.05,34.64
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,50.71,37.65
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,51.57,38.11
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,57.67,42.9
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,58.91,43.66
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,60.05,44.33
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,71.71,42.65
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,122.24,61.85
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,184.08,102.67
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,238.04,143.8
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,291.74,187.7
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,346.24,232.83
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,400.23,277.14
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,454.27,320.37
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,506.68,361.25
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,558.53,400.43
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,607.89,437.57
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,656.0,472.89
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,701.34,504.47
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,744.92,533.98
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,785.01,560.13
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,822.97,584.76
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,857.41,606.07
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,889.31,625.65
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,916.66,643.33
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,940.98,659.16
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,960.25,672.21
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,976.17,683.32
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,986.22,690.57
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,992.77,695.8
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,992.48,696.91
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,988.78,696.07
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,979.49,693.29
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,966.9,688.55
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,948.11,678.76
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,926.35,667.1
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,906.46,657.52
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,873.88,639.46
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,832.67,614.12
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,789.73,587.27
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,736.8,553.72
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,688.03,522.22
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,620.72,476.16
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,554.88,429.29
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,470.97,366.82
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,391.52,303.81
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,285.1,215.36
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,179.84,92.77
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,66.12,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,14.23,2.84
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,28.95,18.29
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,34.59,23.7
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,40.11,28.67
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,43.29,31.44
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,46.39,33.99
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,52.43,38.84
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,54.02,39.86
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,55.43,40.77
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,56.73,41.59
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,67.52,40.09
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,128.4,66.45
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,181.01,99.78
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,235.18,141.01
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,289.44,185.41
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,344.3,230.94
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,398.08,275.78
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,451.88,319.76
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,504.58,361.19
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,556.3,400.58
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,605.69,438.04
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,653.89,473.74
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,698.78,505.47
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,741.85,535.19
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,782.1,561.86
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,820.29,586.93
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,853.47,607.62
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,883.96,626.48
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,911.09,644.23
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,935.25,660.14
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,952.56,671.76
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,966.52,681.39
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,976.05,688.09
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,982.15,692.78
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,982.83,694.46
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,980.11,694.16
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,970.51,690.8
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,957.7,685.51
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,949.64,682.02
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,927.82,669.65
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,896.93,652.28
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,863.59,633.18
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,823.25,608.31
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,781.06,581.84
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,732.69,551.16
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,679.68,516.38
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,614.74,471.92
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,551.01,426.44
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,466.69,363.42
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,386.86,299.84
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,281.57,211.98
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,176.01,81.92
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,64.97,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.71,2.62
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,29.9,19.04
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,36.76,25.52
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,43.4,31.46
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,47.58,35.09
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,51.6,38.42
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,53.12,39.51
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,60.09,45.13
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,61.59,46.1
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,62.98,46.97
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,71.97,44.82
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,122.72,62.99
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,175.26,96.39
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,238.11,144.44
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,292.07,188.49
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,346.83,233.82
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,400.37,277.87
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,453.95,320.85
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,506.31,361.66
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,557.99,400.6
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,606.87,437.4
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,654.45,472.37
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,699.02,503.35
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,741.51,532.1
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,781.17,558.39
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,818.75,582.8
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,851.64,604.4
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,881.92,624.35
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,908.07,641.38
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,931.23,656.58
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,948.44,668.47
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,962.33,678.41
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,971.37,685.09
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,976.98,689.79
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,972.47,688.25
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,976.24,692.19
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,964.98,688.06
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,950.5,682.05
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,928.39,669.75
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,903.42,655.64
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,876.3,641.38
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,841.68,621.91
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,798.08,594.79
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,753.07,566.24
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,696.67,529.57
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,640.14,491.8
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,573.07,444.02
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,507.32,395.48
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,421.05,329.02
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,337.08,261.27
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,238.36,178.52
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,137.03,53.96
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,47.84,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,15.28,2.31
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,30.27,19.29
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,38.59,27.04
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,47.51,34.94
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,52.25,39.06
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,56.79,42.82
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,58.37,43.95
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,59.9,44.98
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,100.04,78.05
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,143.74,113.29
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,105.58,81.4
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,124.17,65.7
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,174.87,97.48
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,227.5,137.32
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,280.52,180.48
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,341.84,230.45
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,394.63,273.82
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,447.6,316.33
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,499.14,356.6
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,550.13,395.17
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,598.75,431.78
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,646.29,466.67
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,690.95,497.9
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,733.94,527.22
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,773.16,553.24
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,810.33,577.25
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,843.7,597.7
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,874.55,616.43
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,901.37,633.53
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,925.26,648.82
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,942.81,660.5
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,957.07,670.27
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,966.51,676.48
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,972.55,680.71
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,971.3,680.89
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,966.73,679.18
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,967.83,682.3
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,954.68,676.49
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,933.34,664.62
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,909.11,650.98
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,876.63,632.96
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,841.8,613.27
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,803.5,590.05
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,758.86,562.18
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,703.08,526.67
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,647.17,490.07
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,577.2,441.07
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,508.94,391.5
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,421.48,325.71
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,335.92,257.97
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,231.49,171.32
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,124.08,38.0
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,42.59,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,16.07,1.95
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.78,20.36
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,40.06,28.12
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,49.3,36.29
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,54.36,40.67
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,59.2,44.67
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,59.56,44.66
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,60.01,44.68
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,61.33,45.49
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,69.29,51.76
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,74.23,55.48
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,122.66,64.42
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,173.75,96.01
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,226.77,135.83
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,287.78,184.17
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,341.51,227.62
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,394.55,271.26
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,447.71,314.08
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,499.32,353.94
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,550.47,392.09
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,599.22,428.55
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,646.81,463.27
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,691.87,494.49
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,735.4,523.89
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,775.44,550.17
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,813.4,574.65
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,847.43,595.59
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,878.97,614.86
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,905.58,631.97
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,929.19,647.27
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,947.76,659.86
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,963.02,670.53
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,972.45,677.03
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,978.42,681.54
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,975.31,680.92
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,968.88,678.42
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,958.77,673.42
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,956.3,673.42
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,934.92,661.51
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,910.65,647.91
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,879.1,630.93
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,845.17,612.22
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,805.46,588.14
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,759.71,559.63
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,704.2,524.48
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,648.54,488.22
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,577.01,439.36
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,507.39,389.75
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,420.0,324.02
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,337.47,258.37
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,228.79,168.13
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,119.56,23.86
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,41.22,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,17.91,1.84
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,34.83,22.78
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,44.87,32.14
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,55.34,41.39
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,62.71,47.73
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,69.78,53.59
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,71.6,54.87
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,72.12,54.99
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,73.53,55.82
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,74.79,56.52
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,77.87,58.57
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,124.9,67.88
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,181.69,103.83
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,232.91,141.94
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,284.68,183.53
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,337.87,226.98
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,390.63,269.86
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,443.86,312.11
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,495.16,351.82
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,548.48,391.6
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,596.61,427.66
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,643.78,462.19
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,687.68,492.81
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,730.33,521.85
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,769.5,548.17
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,806.71,572.08
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,839.34,591.96
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,869.48,610.16
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,877.19,613.78
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,862.92,600.09
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,873.59,607.82
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,881.63,613.77
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,934.79,653.02
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,973.34,678.02
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,971.52,677.59
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,966.32,675.51
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,954.52,670.87
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,939.52,664.33
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,916.56,651.74
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,896.73,641.24
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,863.01,622.34
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,827.13,601.9
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,780.55,573.03
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,732.81,542.91
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,674.18,505.19
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,615.57,466.38
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,543.28,416.19
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,467.94,361.38
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,380.12,293.73
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,298.56,228.1
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,198.86,144.74
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,81.12,3.47
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,28.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,15.31,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,30.29,19.01
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,38.61,26.86
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,47.75,34.96
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,52.89,39.42
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,57.8,43.49
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,58.24,43.66
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,58.77,43.85
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,60.15,44.72
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,68.0,50.94
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,69.99,52.25
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,118.62,62.0
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,170.26,93.58
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,223.82,133.82
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,285.1,182.67
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,338.99,226.67
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,392.55,270.57
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,446.21,313.49
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,498.56,354.27
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,550.47,393.42
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,599.73,430.53
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,647.81,465.88
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,693.72,498.17
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,738.25,528.77
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,778.43,555.41
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,816.45,580.39
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,850.47,601.47
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,881.87,620.78
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,909.13,638.47
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,933.36,654.3
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,952.04,666.99
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,967.35,677.7
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,977.77,685.2
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,984.72,690.69
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,984.62,691.91
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,981.03,691.1
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,971.51,687.86
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,958.68,682.65
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,939.23,672.12
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,916.85,659.75
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,896.09,649.36
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,862.88,630.63
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,819.87,604.05
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,775.28,576.01
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,720.73,541.22
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,670.46,508.46
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,599.91,458.78
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,531.31,408.62
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,444.0,343.1
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,361.78,277.1
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,248.97,181.44
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,128.24,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,47.07,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,15.32,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,30.27,18.93
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,40.1,28.09
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.62,36.53
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,56.63,42.59
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,61.76,46.84
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,62.32,47.09
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,62.96,47.36
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,64.47,48.32
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,65.83,49.15
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,74.09,55.63
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,121.99,65.79
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,172.31,96.26
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,224.65,135.4
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,277.46,177.84
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,331.57,222.01
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,391.09,270.14
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,443.85,312.37
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,495.14,352.45
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,546.03,390.97
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,594.61,427.55
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,642.09,462.42
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,686.8,493.57
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,729.99,522.87
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,769.72,549.54
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,807.4,574.11
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,841.18,595.08
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,872.48,614.36
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,898.89,631.51
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,922.32,646.85
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,940.75,657.74
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,955.91,666.65
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,965.27,674.58
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,971.21,680.56
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,970.73,681.54
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,966.84,680.56
