Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,956.07,675.08
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,952.71,674.52
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,931.68,663.0
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,907.75,649.74
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,875.55,632.12
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,841.0,612.77
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,755.12,557.02
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,657.57,491.83
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,608.13,459.72
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,557.81,425.76
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,494.36,380.77
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,432.57,334.84
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,353.79,273.4
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,279.86,213.25
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,153.46,109.1
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,23.79,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.93,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,29.49,18.13
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,37.83,26.05
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,47.01,34.15
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,51.74,38.27
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,56.29,42.04
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,74.31,56.93
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,90.76,70.24
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,105.39,81.83
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,119.05,92.44
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,120.09,92.54
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,158.61,100.97
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,205.16,130.33
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,252.59,165.08
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,278.51,181.23
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,334.8,222.65
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,386.18,267.94
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,431.35,304.69
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,475.69,337.03
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,544.88,387.71
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,575.15,409.44
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,593.84,420.99
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,655.14,466.02
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,727.13,517.99
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,766.17,544.3
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,803.16,568.55
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,835.59,588.55
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,865.37,606.8
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,891.47,623.98
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,914.65,639.39
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,930.59,650.33
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,943.22,659.35
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,952.02,667.23
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,968.49,680.17
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,966.98,680.41
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,962.08,678.77
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,950.15,672.53
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,935.0,664.39
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,913.25,652.09
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,888.63,637.99
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,860.64,622.74
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,825.14,602.37
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,780.9,574.6
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,735.25,545.48
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,677.85,508.28
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,620.47,470.04
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,547.95,419.49
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,477.39,368.12
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,382.41,294.73
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,300.11,227.98
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,197.03,139.58
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,73.8,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,16.67,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,32.5,20.56
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,45.54,32.59
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,56.09,41.97
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,60.55,45.89
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,64.91,49.49
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,69.54,53.06
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,73.18,55.67
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,74.53,56.44
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,75.75,57.1
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,74.49,55.61
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,119.99,65.59
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,188.62,113.41
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,250.66,162.49
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,281.72,183.42
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,332.43,221.06
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,392.55,270.75
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,446.38,312.46
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,484.85,340.59
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,540.26,380.88
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,588.56,416.13
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,635.92,449.74
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,679.03,478.21
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,719.12,503.73
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,757.75,529.8
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,794.57,554.3
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,826.61,573.41
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,856.18,590.91
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,881.69,606.71
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,904.37,620.8
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,920.79,631.58
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,934.0,640.55
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,941.02,646.35
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,944.71,650.3
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,942.58,649.95
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,930.07,643.41
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,915.97,635.61
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,898.89,626.08
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,874.14,612.29
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,846.72,596.85
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,791.53,564.26
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,728.18,525.8
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,646.46,471.68
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,566.69,417.49
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,491.57,367.08
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,436.29,328.79
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,375.58,285.25
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,316.77,241.47
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,246.27,187.23
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,179.33,133.78
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,96.76,65.0
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,12.77,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,25.32,14.72
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,45.56,32.67
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,65.28,49.9
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,82.1,64.39
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,95.04,75.3
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,73.74,57.09
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,43.25,31.13
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,110.88,87.49
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,167.27,132.99
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,154.94,122.36
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,188.41,131.0
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,229.02,157.35
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,270.16,187.53
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,310.76,217.88
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,352.97,249.69
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,392.12,279.99
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,431.4,309.84
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,467.09,336.15
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,512.74,368.87
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,532.87,383.4
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,539.22,387.74
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,567.51,407.73
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,595.83,427.34
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,591.51,423.73
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,581.18,416.13
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,644.26,460.58
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,709.34,505.24
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,707.89,503.64
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,703.96,501.04
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,497.35,361.04
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,268.2,196.74
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,361.65,266.21
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,448.7,328.12
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,476.8,348.66
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,522.47,381.54
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,256.5,192.16
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,19.47,9.79
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,16.8,7.78
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.13,5.68
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,21.19,11.42
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,28.25,17.21
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,23.81,13.69
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,19.39,10.16
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,16.73,8.07
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,14.07,5.96
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,11.42,3.79
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.78,1.59
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.14,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.51,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.75,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,7.12
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,30.87,20.52
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,45.43,33.38
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,61.26,47.2
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,76.92,60.65
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,89.44,71.06
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,101.86,81.18
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,116.03,92.78
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,130.06,104.13
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,148.17,118.54
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,190.28,135.85
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,224.57,157.77
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,260.96,184.74
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,205.78,150.03
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,144.59,108.51
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,151.89,114.02
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,159.34,119.61
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,235.54,177.98
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,304.91,230.23
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,186.7,140.2
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,52.54,35.85
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,45.42,30.27
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,38.3,24.64
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,113.6,83.69
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,189.32,142.06
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,210.16,157.85
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,231.32,173.9
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,369.25,278.0
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,509.11,379.9
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,429.67,320.73
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,334.32,249.94
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,363.55,272.64
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,380.7,286.14
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,311.06,234.63
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,227.96,172.22
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,185.7,140.29
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,143.41,107.77
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,182.04,138.44
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,222.8,170.5
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,160.26,122.38
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,98.89,74.16
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,109.5,83.01
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,121.42,92.88
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,104.9,80.08
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,88.27,66.98
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,71.49,53.37
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,54.49,39.35
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,38.91,26.36
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,14.33
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,4.97
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.23,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.49,9.32
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,33.37,22.83
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,47.74,35.66
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,64.27,50.18
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,80.62,64.3
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,75.99,60.06
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,70.61,55.15
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,84.82,67.02
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,98.85,78.58
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,88.82,69.84
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,77.99,57.72
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,139.36,106.13
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,199.03,152.11
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,195.86,149.0
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,191.75,145.37
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,199.69,151.24
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,207.66,157.11
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,146.33,109.54
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,81.73,59.05
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,69.43,49.38
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,57.0,39.57
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,119.57,88.54
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,182.38,136.74
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,175.83,131.57
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,169.12,126.44
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,164.92,123.26
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,160.59,119.98
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,154.8,115.56
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,148.85,111.04
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,161.95,121.25
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,175.22,131.57
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,186.35,140.21
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,197.67,149.03
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,237.6,179.74
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,279.04,211.29
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,220.35,167.01
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,161.72,122.23
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,242.36,185.67
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,317.45,243.59
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,427.32,330.67
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,533.14,412.63
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,431.8,337.33
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,350.92,276.19
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,312.17,247.88
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,273.33,218.52
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,229.74,183.99
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,186.41,148.71
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,127.28,99.63
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,81.6,60.69
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,44.63,26.48
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,11.45,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,22.84,12.8
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,40.64,29.05
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,58.2,44.64
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,75.99,60.27
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,93.65,75.47
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,110.09,89.17
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,129.29,104.88
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,119.06,95.87
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,112.03,89.62
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,147.56,118.64
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,184.3,140.89
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,195.82,149.12
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,206.93,157.31
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,216.42,163.97
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,225.66,170.44
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,249.39,188.02
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,273.84,205.99
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,277.72,208.15
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,291.07,217.44
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,302.65,225.75
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,314.41,234.15
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,346.54,256.94
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,380.22,280.42
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,388.88,286.36
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,397.5,292.39
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,402.84,296.08
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,407.8,299.52
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,279.08,206.83
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,142.5,104.93
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,119.58,87.71
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,96.48,69.94
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,66.28,46.56
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,36.41,23.19
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,29.27,17.6
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,11.99
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,97.96,72.14
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,178.27,135.0
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,117.64,87.95
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,59.33,41.99
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,92.38,68.68
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,128.7,97.96
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,139.18,106.77
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,150.9,116.65
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,129.39,99.89
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,107.95,82.93
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,87.53,66.45
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,66.72,49.33
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,47.83,33.6
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,28.23,17.11
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,16.29,5.63
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.91
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.77
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,27.74,18.37
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,35.26,24.88
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,83.28,65.82
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,124.81,100.37
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,136.77,109.91
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,148.39,119.09
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,173.85,139.27
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,208.27,155.77
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,234.52,174.14
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,260.57,193.55
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,294.51,215.43
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,340.0,247.32
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,367.61,270.29
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,400.01,295.83
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,384.49,285.19
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,367.14,272.29
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,365.96,271.47
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,363.23,269.37
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,294.18,218.7
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,220.24,163.65
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,168.22,124.43
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,114.87,83.63
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,232.34,172.8
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,358.95,265.57
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,468.61,345.85
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,593.71,434.76
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,695.77,508.91
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,801.79,584.27
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,809.6,591.04
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,815.02,597.01
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,649.6,480.81
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,461.42,344.09
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,434.99,326.39
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,407.83,307.33
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,451.65,341.6
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,476.03,361.51
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,341.88,262.18
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,211.65,162.26
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,244.52,189.57
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,261.62,204.28
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,231.98,182.11
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,201.9,159.2
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,167.61,132.1
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,133.26,104.21
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,95.94,73.03
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,51.88,36.08
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,27.97,12.91
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.3,4.14
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,23.34,14.22
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,34.39,24.03
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,47.69,35.71
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,60.51,46.79
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,75.13,59.09
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,89.59,71.02
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,101.98,81.17
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,114.26,91.1
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,125.29,99.71
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,136.86,103.82
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,190.35,144.13
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,232.74,175.07
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,275.51,205.21
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,313.96,232.38
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,355.3,262.54
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,401.6,296.5
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,395.37,292.48
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,388.59,287.29
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,458.91,338.44
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,541.3,397.36
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,557.59,408.24
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,573.66,419.0
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,587.42,428.3
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,599.93,436.61
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,601.44,437.51
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,601.08,437.15
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,635.92,461.97
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,680.86,493.01
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,664.04,481.78
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,654.83,476.06
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,456.7,337.97
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,227.97,169.77
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,259.47,194.57
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,292.14,219.33
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,205.8,155.0
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,120.63,89.8
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,149.82,113.11
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,180.56,137.39
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,249.73,192.37
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,308.72,238.85
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,291.72,226.93
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,273.95,214.54
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,242.51,191.14
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,210.63,166.86
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,174.55,138.06
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,138.39,108.47
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,99.34,75.85
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,60.0,42.5
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,32.99,14.99
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,15.92,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,27.99,16.32
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,38.68,27.05
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,49.73,36.99
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,57.3,43.77
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,64.59,50.08
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,87.59,69.47
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,114.42,91.7
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,91.68,72.1
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,72.33,55.5
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,120.68,95.31
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,200.52,146.58
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,183.04,118.62
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,215.48,131.95
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,284.01,196.04
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,335.5,244.0
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,312.74,231.11
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,271.77,202.77
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,370.7,274.59
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,533.46,394.39
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,581.71,431.58
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,628.87,467.47
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,671.74,499.35
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,711.97,528.61
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,701.52,517.02
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,670.82,490.5
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,671.85,489.87
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,669.84,486.84
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,715.6,521.3
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,762.17,555.99
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,855.28,624.36
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,932.49,677.34
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,877.79,639.75
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,806.54,587.81
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,641.41,472.69
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,453.35,336.59
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,500.27,372.65
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,529.13,394.7
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,646.01,482.98
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,757.6,564.56
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,615.54,464.45
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,480.06,366.67
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,515.15,395.96
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,526.38,407.06
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,559.18,434.18
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,572.95,446.17
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,496.61,389.85
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,418.79,329.9
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,324.41,254.83
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,238.09,182.21
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,123.85,65.25
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.55,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.78,1.19
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,18.47,9.99
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,28.19,18.58
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,38.81,27.91
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,49.45,37.11
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,57.44,43.79
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,65.45,50.35
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,83.14,65.08
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,100.33,79.21
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,130.53,103.75
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,161.04,122.2
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,178.84,135.33
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,197.15,148.88
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,200.43,151.13
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,203.2,153.06
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,232.26,174.84
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,262.13,197.03
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,281.88,211.13
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,311.36,232.38
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,320.72,239.07
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,330.01,245.73
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,304.86,227.12
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,278.36,207.5
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,283.03,210.95
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,287.67,214.31
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,297.58,221.2
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,307.64,228.16
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,250.99,186.79
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,193.31,144.06
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,153.22,113.66
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,112.77,82.57
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,135.33,100.21
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,158.29,118.0
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,132.88,98.52
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,107.39,78.91
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,72.78,52.16
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,38.96,25.58
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,31.4,19.63
