Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,23.86,13.63
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,34.02,21.96
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,44.18,30.36
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,25.13,14.96
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,1.17
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,17.15,8.99
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,25.53,16.54
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,35.26,25.19
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,45.01,33.73
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,45.45,33.98
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,45.91,34.18
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.4,57.61
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,98.74,78.86
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,100.43,79.79
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,102.14,77.14
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,167.6,127.48
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,237.7,180.07
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,271.87,204.55
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,309.35,231.72
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,328.51,246.12
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,346.72,259.48
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,386.79,287.5
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,440.79,324.85
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,351.14,259.95
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,252.49,187.3
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,253.94,187.87
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,255.31,187.69
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,259.66,191.73
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,264.0,195.59
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,296.2,219.79
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,329.19,244.34
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,324.68,241.32
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,319.93,238.31
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,386.71,288.01
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,446.57,331.94
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,484.44,360.37
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,538.84,400.41
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,353.67,266.73
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,174.19,130.93
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,272.9,208.28
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,367.46,280.65
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,365.81,280.4
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,363.75,280.29
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,284.84,220.31
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,191.67,147.93
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,251.05,196.98
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,311.7,246.06
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,276.42,219.43
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,240.59,192.03
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,200.53,159.89
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,147.68,116.69
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,104.92,80.68
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,62.02,43.89
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,28.16,6.16
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.02,0.4
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.1,3.12
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.19,5.79
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,15.84,8.05
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,18.49,10.26
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,86.35,67.72
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,145.53,116.34
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,165.93,132.26
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,200.02,149.83
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,214.19,159.82
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,225.23,168.6
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,249.63,186.69
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,275.09,205.62
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,323.14,240.09
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,389.37,288.51
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,438.51,323.8
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,530.71,393.06
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,550.73,408.26
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,558.02,411.71
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,545.28,401.69
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,527.31,387.4
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,566.8,416.18
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,608.4,446.04
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,625.07,457.87
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,641.03,469.31
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,782.43,575.48
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,906.45,662.25
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,923.97,673.44
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,938.18,683.33
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,793.91,584.45
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,601.42,443.42
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,795.83,589.61
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,944.48,692.63
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,942.92,691.91
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,927.67,683.43
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,881.52,654.33
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,828.46,620.39
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,821.28,618.05
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,807.77,611.06
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,759.96,579.16
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,711.15,546.27
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,649.54,504.2
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,588.35,461.09
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,507.5,400.79
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,429.57,339.7
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,326.45,256.79
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,237.08,179.67
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,118.64,28.89
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,14.55,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,25.7,13.59
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,36.91,25.36
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,48.43,35.81
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,55.34,41.98
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,62.94,48.48
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,34.75,24.21
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.32,4.9
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,37.64,26.43
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,69.52,53.22
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,67.4,51.11
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,106.78,60.47
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,158.0,88.47
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,211.42,127.79
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,282.18,193.95
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,335.85,244.27
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,363.47,261.82
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,433.86,315.27
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,486.71,358.83
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,539.37,401.07
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,589.43,440.86
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,638.31,478.73
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,684.33,512.74
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,728.53,544.55
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,768.7,573.29
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,806.62,599.29
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,840.92,621.43
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,872.55,641.61
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,899.13,659.35
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,922.6,675.04
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,940.54,687.42
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,955.08,697.68
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,963.71,703.81
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,968.83,707.79
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,963.99,705.32
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,966.44,707.94
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,954.5,702.18
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,939.25,694.4
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,912.77,678.1
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,883.49,660.05
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,853.25,641.8
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,815.79,618.37
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,764.74,584.09
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,712.79,548.69
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,648.94,504.52
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,585.54,459.32
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,502.69,397.75
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,419.64,332.66
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,318.15,250.14
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,225.98,169.99
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,112.38,7.75
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,12.73,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,23.03,11.41
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.04,20.47
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,38.78,27.57
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,43.16,31.54
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,47.41,35.19
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,48.44,35.94
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,54.33,40.75
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,55.76,41.8
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,57.12,42.77
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,56.98,42.39
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,101.38,54.89
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,155.32,83.52
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,210.88,123.94
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,266.48,169.47
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,322.94,217.4
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,378.66,265.42
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,434.34,312.68
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,488.25,356.84
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,541.39,399.05
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,592.46,439.19
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,642.15,477.23
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,688.14,511.71
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,731.71,543.68
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,772.12,571.71
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,810.18,597.22
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,843.76,618.53
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,874.47,637.79
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,900.77,655.12
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,923.87,670.37
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,941.0,682.02
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,954.65,691.54
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,963.2,697.6
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,968.19,701.51
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,962.44,698.57
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,963.76,700.5
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,951.22,694.84
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,935.38,687.2
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,910.67,672.36
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,883.12,655.69
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,847.3,633.85
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,814.6,614.0
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,765.47,581.21
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,715.32,547.29
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,652.66,504.18
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,590.44,460.05
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,506.79,398.32
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,426.26,335.66
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,322.87,252.45
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,232.95,173.5
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,113.85,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,12.28,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,22.16,10.5
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,31.98,21.24
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,41.37,29.78
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,46.41,34.4
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,51.27,38.67
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,54.63,41.4
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,57.81,43.89
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,59.3,44.98
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,67.11,51.39
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,67.14,51.1
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,99.48,55.13
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,151.88,82.97
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,206.27,122.56
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,268.45,172.67
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,323.3,218.71
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,377.77,265.06
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,432.29,310.6
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,485.0,352.93
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,537.11,393.33
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,587.03,431.58
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,635.69,467.75
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,681.28,500.11
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,725.19,530.41
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,765.57,557.74
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,803.64,582.46
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,837.13,604.06
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,867.85,623.8
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,893.89,640.53
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,916.78,655.29
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,934.05,666.57
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,947.87,675.82
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,956.31,681.83
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,961.22,685.82
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,898.74,647.51
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,808.97,587.33
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,786.37,574.43
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,761.4,559.29
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,756.79,559.18
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,748.31,556.4
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,779.83,581.19
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,796.09,594.28
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,750.76,564.89
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,704.02,534.52
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,641.05,492.11
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,578.61,448.66
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,497.42,389.66
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,419.27,329.43
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,315.49,246.29
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,225.37,166.39
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,108.68,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,13.19,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.69,10.57
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,35.04,23.79
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.96,34.54
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.01,41.77
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,62.75,48.5
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,67.86,52.68
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,71.52,55.5
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,103.29,81.93
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,139.58,111.5
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,105.3,82.61
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,104.59,61.32
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,186.21,118.98
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,256.51,176.29
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,298.36,207.37
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,340.74,239.3
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,378.35,267.64
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,430.32,306.58
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,465.17,333.64
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,494.99,356.08
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,530.23,381.87
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,556.4,400.7
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,598.19,430.08
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,641.51,460.11
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,713.55,513.48
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,787.53,566.86
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,819.34,587.79
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,848.52,607.49
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,873.62,624.07
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,895.75,638.86
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,921.62,656.73
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,935.2,666.88
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,942.41,673.26
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,946.14,677.62
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,750.57,548.34
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,518.88,382.37
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,624.47,463.77
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,709.54,528.17
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,630.53,472.7
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,533.66,404.47
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,479.28,367.0
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,424.87,328.37
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,388.45,302.51
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,351.27,275.5
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,310.3,245.27
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,269.02,213.9
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,224.31,178.55
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,179.95,142.26
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,128.44,98.84
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,77.16,53.36
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,26.4,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,12.28,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,21.16,9.18
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.8,22.0
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,44.07,32.21
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,52.23,39.48
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,58.39,44.77
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,62.53,48.15
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,66.44,51.21
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,68.18,52.47
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,69.79,53.6
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,70.18,53.58
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,99.05,57.01
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,156.55,88.49
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,208.65,125.04
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,261.39,166.81
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,315.25,210.94
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,368.2,254.94
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,421.59,298.63
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,473.97,340.89
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,525.89,381.78
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,574.88,419.38
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,622.92,455.41
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,532.59,390.26
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,409.56,298.21
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,589.41,432.94
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,785.29,570.5
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,817.04,590.36
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,846.15,610.08
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,818.53,590.16
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,766.37,551.4
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,784.01,565.05
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,799.74,576.91
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,876.98,633.45
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,940.77,676.01
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,936.24,674.1
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,928.31,670.82
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,779.8,573.37
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,616.28,457.81
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,740.98,552.81
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,847.02,627.69
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,808.44,601.94
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,767.94,576.02
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,717.74,543.42
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,666.58,509.51
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,601.72,465.11
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,531.45,415.19
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,451.88,355.93
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,376.27,296.38
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,279.3,217.43
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,191.08,136.5
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,65.74,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,12.28,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,21.15,8.74
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.93,22.87
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,46.26,34.04
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,54.7,41.57
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,62.8,48.55
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,68.45,53.21
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,72.47,56.35
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,74.64,57.97
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,76.64,59.43
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,76.37,58.85
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,102.89,61.31
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,152.05,86.88
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,203.56,123.91
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,261.49,170.3
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,314.35,214.57
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,367.07,259.63
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,420.29,304.49
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,471.51,346.28
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,522.82,386.95
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,544.83,403.99
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,545.57,403.04
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,617.4,458.19
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,708.68,526.63
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,652.99,482.75
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,566.59,415.81
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,644.35,473.75
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,729.6,535.4
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,816.82,600.92
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,891.25,653.43
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,908.64,665.3
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,922.77,675.52
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,940.39,687.95
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,945.01,691.88
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,935.61,687.05
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,922.69,680.08
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,642.86,485.83
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,312.23,236.11
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,606.94,465.87
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,844.98,638.03
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,806.79,612.47
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,766.67,587.14
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,716.38,553.22
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,665.16,518.0
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,599.85,471.37
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,535.21,423.79
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,447.95,356.82
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,371.36,294.88
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,274.78,214.86
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,187.4,131.49
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,63.86,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,11.82,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.37,7.75
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,32.04,21.22
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,43.33,31.5
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,58.51,44.92
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,76.34,60.4
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,95.73,76.76
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,115.87,93.42
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,108.9,87.03
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,94.65,74.58
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,141.78,113.33
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,191.62,145.11
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,213.88,158.88
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,252.42,185.93
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,289.92,212.52
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,323.41,236.94
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,291.43,216.99
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,247.75,186.28
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,346.54,258.46
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,523.85,390.59
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,529.92,395.8
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,516.2,383.73
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,394.11,294.89
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,255.2,190.46
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,436.2,327.45
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,631.44,469.0
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,607.61,449.85
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,582.0,430.1
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,749.24,558.1
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,901.06,666.19
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,917.49,676.92
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,930.49,686.28
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,685.18,515.89
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,374.92,281.24
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,683.11,519.44
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,932.48,696.3
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,929.85,695.18
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,914.15,686.86
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,888.73,670.99
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,860.54,653.28
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,824.6,630.71
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,786.5,606.52
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,403.0,322.17
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.68,2.26
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,8.35,1.24
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.03,0.16
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,11.37,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,19.63,6.77
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.56,19.95
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,41.15,29.63
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,49.11,36.76
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,55.42,42.23
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,83.61,66.15
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,120.0,96.48
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,88.24,69.43
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,64.69,49.37
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,64.72,49.11
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,96.93,56.82
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,147.59,82.31
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,200.45,120.08
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,252.91,162.56
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,306.81,208.11
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,360.68,254.45
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,420.04,304.22
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,464.32,341.85
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,500.93,370.37
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,514.32,380.96
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,516.43,382.19
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,532.75,393.48
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,547.51,403.32
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,473.35,349.66
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,386.49,285.75
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,386.69,286.3
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,386.46,286.3
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,435.48,322.53
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,486.73,359.91
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,358.35,266.81
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,217.84,162.14
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,245.22,183.62
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,273.49,205.48
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,372.86,281.2
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,462.53,348.27
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,572.58,432.21
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,680.89,512.73
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,758.07,571.22
