Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,818.29,615.35
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,726.75,553.01
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,646.7,497.0
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,343.49,271.27
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,21.14,11.55
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,17.6,8.82
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.07,5.96
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.98,3.39
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.9,0.8
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.82,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.75,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.91,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,11.37,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,20.24,6.56
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,35.35,23.91
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,48.46,35.84
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,55.33,42.08
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,61.99,47.85
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,81.72,64.53
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,105.48,84.23
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,89.69,70.5
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,77.66,60.04
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,76.04,58.22
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,97.99,58.35
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,147.76,83.14
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,199.95,119.88
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,258.3,166.05
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,311.36,210.0
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,364.09,254.54
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,417.32,298.85
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,457.62,333.16
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,479.51,350.26
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,536.48,393.85
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,618.53,455.93
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,662.79,488.22
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,704.48,518.13
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,702.89,514.2
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,687.23,499.92
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,567.51,415.17
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,423.31,310.07
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,565.94,415.23
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,718.62,522.61
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,823.91,598.49
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,918.55,662.87
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,924.43,666.41
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,926.89,668.58
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,755.76,552.5
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,549.37,404.12
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,735.53,543.85
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,888.77,651.24
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,767.99,570.11
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,639.77,479.94
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,705.42,531.8
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,752.52,566.9
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,700.93,531.67
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,648.46,495.95
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,581.04,449.11
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,509.1,397.29
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,428.25,335.84
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,351.75,274.75
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,253.28,193.95
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,157.29,95.13
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,53.14,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,10.91,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.84,5.04
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,32.1,21.05
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.89,32.63
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,53.75,40.54
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,62.27,47.89
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,68.11,52.72
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,72.18,55.89
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,74.76,57.73
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,77.15,59.38
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,78.21,59.78
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,101.26,61.39
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,150.5,85.45
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,202.23,121.45
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,260.86,167.39
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,313.76,210.75
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,313.4,223.63
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,298.41,219.84
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,367.03,268.74
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,454.09,330.39
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,463.05,336.9
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,468.35,340.7
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,506.81,368.38
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,547.68,397.45
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,659.02,480.53
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,782.81,570.26
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,746.59,540.76
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,686.96,495.51
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,791.72,573.11
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,891.57,642.36
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,905.79,651.3
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,916.6,658.86
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,833.43,602.73
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,729.47,528.9
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,808.42,587.38
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,875.98,636.54
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,840.1,613.71
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,796.18,586.3
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,647.82,483.35
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,504.5,380.16
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,461.2,351.1
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,417.3,320.47
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,377.22,291.51
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,337.37,262.15
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,291.54,227.95
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,245.84,192.88
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,195.75,153.13
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,146.01,112.46
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,81.03,58.75
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.29,6.85
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.01,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.18,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.14,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,16.71,8.3
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,27.31,17.77
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,40.15,29.05
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,52.93,40.09
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,66.45,51.53
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,79.84,62.63
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,92.7,73.23
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,105.44,83.58
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,124.48,98.83
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,143.7,108.87
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,170.64,128.77
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,198.73,149.18
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,226.1,168.84
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,243.8,181.12
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,266.39,197.51
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,289.85,214.42
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,350.02,257.04
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,410.2,299.03
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,451.39,328.12
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,495.92,359.47
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,516.16,373.15
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,536.05,386.68
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,643.38,464.38
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,763.13,548.09
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,719.1,514.77
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,656.77,469.63
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,663.67,475.14
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,668.92,478.98
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,782.6,560.79
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,893.67,637.82
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,897.01,640.14
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,897.06,641.67
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,774.49,560.03
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,640.67,467.66
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,756.88,555.7
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,859.0,629.38
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,642.79,480.14
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,405.96,306.7
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,561.69,429.54
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,715.18,543.43
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,655.17,501.46
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,602.73,465.72
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,534.91,417.53
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,468.86,368.61
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,386.59,305.17
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,308.91,242.45
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,215.29,164.13
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,104.83,49.37
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,37.3,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.01,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,17.94,3.05
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,32.47,21.35
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,47.14,34.65
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,57.02,43.5
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,66.51,51.72
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,72.32,56.53
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,77.88,60.97
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,81.24,63.45
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,83.72,65.14
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,83.81,64.83
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,103.38,64.97
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,151.84,88.26
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,202.82,123.56
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,254.08,163.86
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,307.07,207.28
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,363.48,258.73
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,398.39,290.05
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,440.06,320.52
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,484.59,352.59
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,538.06,392.94
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,614.57,450.03
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,656.4,479.11
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,695.32,505.48
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,733.47,532.39
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,769.73,557.61
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,801.09,579.28
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,829.94,599.12
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,770.35,555.65
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,692.73,499.56
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,798.43,576.28
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,900.43,646.36
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,904.34,650.52
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,904.92,653.59
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,899.86,652.27
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,891.52,648.95
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,874.06,640.65
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,853.64,630.44
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,826.29,614.61
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,796.28,596.84
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,754.19,571.06
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,710.34,543.61
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,648.42,501.43
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,593.96,463.68
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,525.21,413.64
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,458.32,363.18
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,373.55,296.69
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,293.71,231.31
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,187.6,142.8
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,90.1,32.72
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,31.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,9.55,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.14,1.76
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,34.15,22.7
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,50.66,37.63
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,61.39,47.23
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,72.91,57.17
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,80.24,63.14
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,87.22,68.6
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,92.4,72.7
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,97.27,76.49
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,99.04,77.52
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,117.39,77.62
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,163.54,99.68
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,212.52,133.16
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,261.57,171.47
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,312.62,213.14
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,363.47,255.6
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,415.2,298.26
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,465.24,338.21
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,515.56,377.23
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,563.61,414.33
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,611.02,450.04
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,564.38,414.7
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,491.54,358.79
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,508.33,370.88
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,524.33,381.88
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,542.2,394.72
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,560.03,407.54
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,724.27,529.3
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,881.29,639.69
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,814.47,591.94
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,725.61,527.61
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,493.7,365.49
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,241.85,178.88
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,595.56,447.8
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,901.42,660.71
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,883.82,649.51
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,863.22,638.77
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,834.56,621.31
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,803.34,602.06
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,760.49,575.26
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,715.92,546.86
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,661.56,509.79
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,600.28,466.85
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,530.92,416.88
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,463.53,366.01
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,378.36,299.16
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,298.29,233.6
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,201.9,152.0
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,85.76,18.58
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,30.22,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,9.55,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,16.54,0.47
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,27.21,16.88
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,38.68,27.41
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,43.8,32.15
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,48.8,36.52
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,51.54,38.78
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,54.2,40.87
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,93.29,73.68
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,150.42,120.72
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,169.22,135.37
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,191.59,144.4
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,212.56,153.49
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,246.7,173.16
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,282.55,202.12
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,323.3,234.86
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,340.04,249.77
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,350.99,259.54
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,349.98,259.07
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,335.72,248.36
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,394.93,291.75
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,456.16,336.21
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,367.65,272.04
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,265.31,196.3
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,513.16,386.71
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,782.18,580.14
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,760.5,560.78
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,710.26,521.16
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,675.09,495.62
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,624.72,459.09
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,708.96,521.94
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,796.51,585.52
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,618.27,458.22
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,415.76,309.05
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,374.31,279.75
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,331.74,248.72
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,391.83,296.33
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,470.17,356.59
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,429.13,326.82
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,369.86,283.66
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,380.54,293.98
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,372.12,289.88
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,338.27,265.09
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,303.56,239.24
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,263.21,208.44
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,222.7,176.6
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,177.24,139.57
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,132.09,101.75
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,71.42,50.35
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,15.69,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.73,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.01,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,17.89,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,29.48,18.6
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,41.27,29.45
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,61.79,47.34
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,82.42,65.03
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,101.79,81.27
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,117.94,94.45
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,125.91,100.56
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,130.31,103.63
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,140.31,111.26
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,159.86,115.38
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,204.55,143.94
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,253.03,181.54
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,251.48,169.09
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,305.46,203.99
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,359.77,250.69
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,414.15,296.93
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,466.48,340.02
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,518.37,381.51
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,568.11,421.0
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,616.53,458.49
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,661.76,492.94
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,705.1,525.32
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,625.82,464.39
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,509.1,374.23
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,511.67,375.88
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,506.09,371.35
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,709.1,524.41
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,891.6,652.39
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,907.16,662.38
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,919.24,671.29
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,925.84,677.85
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,928.91,682.28
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,911.37,671.72
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,875.25,648.79
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,723.09,541.03
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,544.93,411.25
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,688.91,522.4
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,797.55,603.15
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,754.84,575.11
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,710.47,546.35
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,653.46,506.77
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,589.71,461.35
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,517.59,408.52
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,447.93,355.11
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,356.06,282.08
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,257.05,201.22
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,152.25,111.88
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.74,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,9.55,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,17.08,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,30.99,19.66
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,44.98,32.42
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,53.86,40.48
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,62.43,48.01
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,68.05,52.69
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,73.62,57.17
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,103.56,81.99
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,137.91,109.97
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,105.72,82.77
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,92.83,58.28
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,148.79,98.85
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,201.45,151.46
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,203.63,152.55
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,204.85,153.05
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,166.37,123.69
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,124.69,91.69
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,209.75,156.08
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,288.88,214.48
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,345.96,256.31
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,407.09,300.78
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,484.63,357.11
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,573.73,420.82
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,671.9,495.64
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,777.88,574.09
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,809.91,595.31
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,839.11,615.02
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,775.18,568.23
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,677.15,494.27
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,804.23,590.14
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,912.22,665.51
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,844.33,619.09
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,736.01,540.86
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,837.88,617.14
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,909.99,667.27
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,804.26,596.09
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,668.99,499.63
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,753.69,565.07
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,820.11,612.72
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,779.16,586.34
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,736.47,559.08
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,678.72,519.52
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,620.61,478.88
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,547.94,427.02
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,472.55,370.83
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,380.18,298.43
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,294.18,228.01
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,189.78,137.94
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,62.67,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,9.1,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,17.13,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,34.32,22.38
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,51.87,38.35
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,61.97,47.46
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,72.46,56.56
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,75.37,58.92
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,78.26,61.1
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,81.68,63.78
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,83.86,65.36
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,79.58,61.4
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,90.59,56.99
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,141.26,79.2
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,194.43,115.13
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,252.9,160.81
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,306.72,205.36
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,361.39,251.95
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,416.47,298.36
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,469.8,341.92
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,525.89,386.19
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,575.25,425.18
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,623.39,462.28
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,668.76,495.53
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,712.39,526.67
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,751.51,555.07
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,788.28,580.42
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,820.6,601.16
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,850.08,619.91
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,874.81,636.54
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,896.38,651.14
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,910.63,661.02
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,930.61,674.85
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,936.9,679.5
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,939.61,682.04
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,934.82,680.11
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,926.52,676.07
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,910.43,668.12
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,891.11,658.11
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,860.73,639.36
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,833.52,622.78
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,791.7,596.53
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,748.12,568.71
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,690.57,530.35
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,632.64,490.71
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,558.48,437.31
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,481.16,379.44
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,385.0,303.59
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,295.74,229.97
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,187.76,134.96
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,39.05,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,8.64,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.0,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,32.88,21.11
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,49.79,36.56
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,59.41,45.27
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,69.62,54.14
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,73.3,57.16
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,76.9,59.96
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,80.21,62.42
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,82.46,63.93
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,79.27,60.9
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,89.87,57.05
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,139.99,78.83
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,192.62,114.41
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,250.17,159.26
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,303.05,203.01
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,357.15,249.13
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,411.72,295.17
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,464.07,338.0
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,519.45,381.77
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,569.02,420.87
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,617.45,458.11
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,663.22,491.89
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,707.91,524.08
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,747.77,553.05
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,785.22,578.44
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,817.96,600.49
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,847.85,620.61
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,873.1,637.4
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,895.14,652.1
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,911.06,663.1
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,923.5,671.97
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,930.11,676.87
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,933.15,679.63
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,927.28,676.98
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,927.7,678.73
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,912.88,671.54
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,894.79,662.36
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,867.73,645.85
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,837.89,627.47
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,797.51,602.17
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,760.21,578.72
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,706.87,542.49
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,652.93,505.03
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,582.81,456.08
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,514.1,405.82
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,421.69,333.49
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,334.14,260.73
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,192.37,136.31
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
