Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.28,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,14.04,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,30.36,19.12
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,46.66,34.08
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,63.22,48.7
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,79.36,62.59
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,80.14,63.13
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,87.27,68.88
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,99.02,78.5
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,122.37,97.63
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,138.03,109.93
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,159.95,117.44
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,159.7,101.13
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,193.32,115.04
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,264.24,178.07
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,326.05,233.42
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,351.1,250.28
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,406.64,292.97
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,458.82,335.72
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,510.85,377.16
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,559.81,416.03
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,607.66,453.15
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,653.43,488.22
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,698.13,521.93
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,737.26,550.72
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,774.04,576.29
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,806.12,597.08
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,835.42,615.92
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,860.19,632.95
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,881.8,647.97
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,796.76,588.76
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,674.12,498.0
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,682.17,505.88
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,688.56,511.97
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,752.41,560.42
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,800.25,597.52
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,851.47,635.56
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,881.79,657.21
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,853.42,639.6
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,822.42,620.54
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,787.1,598.73
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,745.54,572.21
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,687.1,532.17
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,628.55,491.07
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,557.44,440.06
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,487.82,387.83
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,390.51,310.64
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,297.92,233.38
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,190.36,131.9
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,45.92,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.19,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,14.18,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,27.63,17.01
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,40.63,29.3
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,49.31,37.28
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,59.08,45.91
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,63.23,49.32
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,67.21,52.41
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,69.74,54.28
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,72.12,55.97
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,73.2,56.41
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,85.45,55.24
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,135.68,76.04
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,195.36,116.62
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,248.23,157.84
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,302.52,202.53
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,356.13,247.14
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,410.29,291.44
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,462.92,333.46
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,515.34,373.97
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,564.78,411.88
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,613.16,447.96
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,660.43,482.13
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,707.51,515.42
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,747.6,543.39
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,785.24,567.82
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,819.03,590.07
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,849.96,610.46
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,875.34,626.83
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,897.45,641.18
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,914.21,652.78
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,927.46,662.33
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,933.97,667.25
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,936.86,670.1
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,930.23,667.63
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,920.21,663.21
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,915.07,661.6
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,897.23,651.86
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,871.2,637.4
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,842.29,620.99
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,802.66,597.15
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,760.99,571.58
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,713.32,540.54
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,660.32,504.84
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,590.43,456.85
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,522.01,407.47
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,430.49,336.82
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,344.07,265.15
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,219.42,145.31
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,65.05,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,7.73,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,13.43,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,24.99,14.65
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,37.52,26.43
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,43.96,32.39
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,50.19,37.89
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,54.4,41.35
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,58.43,44.51
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,60.31,45.85
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,62.09,47.07
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,63.31,47.7
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,81.96,52.3
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,134.03,72.87
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,188.31,108.63
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,242.74,150.98
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,298.28,196.68
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,353.38,242.97
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,408.78,288.9
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,466.23,334.66
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,518.07,375.08
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,567.13,413.13
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,614.88,449.23
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,659.79,481.52
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,702.87,511.71
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,741.74,539.09
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,778.22,563.5
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,810.3,584.72
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,839.5,604.09
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,863.4,619.65
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,884.1,633.24
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,898.07,643.08
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,908.58,650.9
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,922.84,660.86
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,924.66,662.96
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,917.93,659.86
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,907.72,654.76
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,890.98,646.87
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,871.05,636.99
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,844.75,621.65
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,811.16,601.39
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,769.63,575.96
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,726.38,548.94
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,666.04,508.17
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,605.54,466.26
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,531.28,413.34
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,454.39,355.82
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,359.86,281.26
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,272.56,208.76
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,163.98,101.15
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,28.89,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,12.6,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,25.71,15.02
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,38.41,27.01
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,46.81,34.65
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,55.95,42.64
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,41.9,30.46
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,38.81,27.63
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,45.46,33.12
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,52.13,38.52
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,115.15,90.57
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,175.56,130.6
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,195.91,136.29
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,227.74,154.12
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,267.46,182.64
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,311.3,215.84
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,358.74,255.33
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,389.15,280.51
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,385.1,279.39
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,367.17,266.96
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,383.69,278.97
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,400.56,290.97
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,483.32,349.19
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,578.14,413.9
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,623.63,445.66
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,675.13,481.62
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,653.42,466.13
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,629.12,449.05
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,604.25,433.22
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,583.65,419.85
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,616.0,444.31
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,661.64,477.1
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,574.29,417.14
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,497.26,363.36
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,604.14,443.01
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,694.11,508.8
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,769.44,565.29
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,830.38,610.53
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,689.57,515.1
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,543.49,411.26
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,280.77,218.11
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.71
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.23
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.9,0.81
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.45,15.38
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,38.39,26.83
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,47.14,34.76
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,56.81,43.19
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,61.07,46.76
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,65.18,50.04
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,67.43,51.67
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,69.57,53.15
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,71.12,54.12
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,80.32,52.9
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,129.94,72.09
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,181.97,106.12
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,255.82,173.42
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,312.77,226.23
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,335.45,237.93
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,400.52,285.3
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,320.56,234.94
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,216.39,159.99
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,337.8,250.23
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,476.55,350.31
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,343.47,253.83
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,191.67,140.73
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,429.77,320.28
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,688.6,503.77
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,692.72,505.11
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,687.62,501.61
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,698.51,509.62
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,707.52,516.27
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,811.85,593.87
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,898.81,654.27
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,904.41,658.23
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,906.5,660.66
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,726.69,538.08
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,513.66,382.22
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,441.99,332.0
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,352.2,266.53
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,264.46,200.85
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,164.44,123.87
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,379.57,296.09
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,560.02,434.96
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,590.46,459.72
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,619.59,481.64
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,547.78,428.61
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,477.76,375.18
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,386.3,302.2
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,300.42,229.12
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,155.3,76.88
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,27.59,16.14
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,45.98,33.17
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,62.38,47.68
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,78.24,61.37
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,89.9,71.14
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,96.78,76.6
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,103.76,82.0
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,110.36,86.97
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,113.6,89.12
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,122.21,95.62
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,166.2,105.48
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,213.02,135.34
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,258.56,179.46
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,284.47,207.69
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,314.46,229.13
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,357.74,260.57
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,383.35,279.28
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,409.53,298.3
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,486.49,354.68
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,591.19,430.83
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,632.37,459.95
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,672.25,487.9
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,645.39,467.36
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,600.51,433.66
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,622.29,449.71
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,643.53,464.98
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,738.95,534.47
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,835.16,602.87
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,844.87,609.23
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,851.37,614.22
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,851.69,615.36
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,848.8,614.53
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,848.07,616.36
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,843.8,615.4
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,822.57,604.04
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,798.47,590.84
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,766.92,571.62
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,726.24,545.9
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,680.12,516.1
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,633.08,484.71
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,579.94,447.76
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,526.54,409.5
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,451.86,354.26
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,379.89,298.72
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,296.7,231.55
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,218.74,165.16
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,101.4,38.13
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,12.73,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,24.2,13.32
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.95,25.57
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,45.39,33.25
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,54.55,41.25
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,58.53,44.49
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,62.37,47.44
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,64.79,49.2
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,67.08,50.82
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,68.43,51.63
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,75.3,56.98
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,125.7,68.31
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,185.02,106.88
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,238.05,146.97
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,292.47,190.62
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,345.88,234.04
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,399.68,276.99
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,431.12,305.09
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,438.97,312.47
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,508.57,362.46
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,601.66,428.74
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,646.68,460.7
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,690.48,491.68
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,672.28,476.64
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,628.54,444.01
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,729.98,517.11
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,825.71,581.52
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,849.63,596.43
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,870.36,610.25
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,885.01,620.41
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,896.23,628.65
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,901.31,633.91
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,911.99,642.87
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,904.25,640.35
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,893.07,635.91
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,876.09,628.57
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,855.95,619.23
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,827.41,603.11
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,801.22,588.44
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,759.01,563.09
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,715.17,536.18
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,660.15,499.66
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,604.75,461.74
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,530.13,409.42
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,457.42,355.65
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,362.59,280.53
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,273.76,204.98
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,135.74,32.88
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,12.73,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,22.69,11.96
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,35.21,24.05
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,42.18,30.48
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,48.9,36.41
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,53.57,40.29
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,58.02,43.8
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,59.93,45.17
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,61.76,46.41
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,63.67,47.61
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,70.0,52.38
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,163.06,105.02
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,241.86,169.28
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,275.04,193.35
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,306.99,217.31
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,336.36,239.39
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,366.71,262.24
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,409.15,292.03
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,466.87,333.46
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,510.59,365.28
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,551.43,394.22
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,436.14,314.46
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,295.9,213.51
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,518.63,377.74
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,762.77,544.51
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,794.53,563.61
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,823.46,583.03
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,847.26,598.73
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,867.87,612.53
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,882.4,622.66
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,893.5,630.82
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,897.93,634.41
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,898.85,636.02
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,886.95,630.29
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,877.18,626.14
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,858.32,615.7
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,836.46,603.46
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,804.68,585.19
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,770.5,565.18
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,725.95,538.13
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,679.89,509.48
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,620.38,469.56
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,560.68,428.28
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,479.6,370.57
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,408.23,316.59
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,314.21,242.01
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,227.52,168.07
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,113.36,2.84
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,10.91,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,24.19,12.85
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,38.44,26.61
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,48.31,35.6
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,57.84,44.03
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,63.65,48.96
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,69.49,53.73
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,72.33,55.83
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,75.01,57.75
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,76.37,58.53
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,80.87,61.91
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,129.72,73.47
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,181.12,105.83
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,233.44,145.66
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,287.02,189.06
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,345.27,236.76
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,398.03,279.85
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,448.86,319.92
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,499.33,358.26
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,547.63,394.09
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,594.97,427.81
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,641.09,458.84
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,686.19,487.92
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,724.53,512.58
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,760.45,534.21
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,767.01,533.99
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,753.92,520.74
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,784.96,542.56
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,814.63,562.96
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,864.33,597.02
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,893.33,614.36
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,874.03,605.31
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,834.67,582.96
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,851.18,598.09
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,863.08,608.31
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,791.32,564.76
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,713.14,515.16
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,725.89,528.57
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,741.73,541.4
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,729.49,536.05
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,712.33,527.57
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,655.55,490.66
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,598.55,452.57
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,523.26,399.97
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,450.1,346.0
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,350.61,268.16
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,258.01,188.58
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,124.94,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,11.82,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.92,10.9
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.49,23.27
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,41.51,29.74
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,48.29,35.72
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,50.68,37.66
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,53.09,39.46
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,54.91,40.78
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,62.45,46.83
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,63.55,47.45
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,66.89,49.92
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,119.39,62.36
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,174.04,96.28
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,228.92,137.95
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,291.9,188.56
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,346.5,234.08
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,401.21,279.24
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,453.99,321.48
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,506.16,361.91
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,555.92,400.53
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,604.34,437.22
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,649.22,469.73
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,692.25,500.15
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,731.65,528.22
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,768.58,553.16
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,800.48,573.37
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,829.41,591.62
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,853.58,607.71
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,874.46,621.79
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,889.71,632.76
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,901.45,641.68
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,906.41,647.4
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,907.8,651.06
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,901.88,648.84
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,892.5,644.56
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,884.0,642.02
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,863.34,631.52
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,834.67,614.46
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,803.33,595.53
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,761.36,569.46
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,722.26,544.92
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,665.82,506.39
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,609.2,466.61
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,533.68,412.85
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,460.4,357.82
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,358.63,276.36
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,264.2,192.04
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,128.09,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
