Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,10.91,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,21.56,10.47
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,34.62,23.46
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,41.21,29.61
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,47.6,35.28
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,50.42,37.61
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,53.22,39.75
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,55.41,41.39
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,63.38,47.81
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,64.47,48.31
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,66.6,49.68
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,119.22,62.23
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,173.96,95.8
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,229.48,137.77
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,285.97,183.58
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,347.86,234.49
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,402.9,279.97
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,456.15,322.8
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,508.64,363.8
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,558.57,402.2
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,607.14,438.54
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,652.98,471.38
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,697.11,502.19
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,736.44,529.76
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,773.22,554.23
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,805.0,573.51
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,833.75,590.75
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,624.53,449.84
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,356.9,256.61
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,646.62,469.62
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,904.37,640.29
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,908.84,641.17
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,909.7,642.29
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,906.43,641.49
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,891.21,633.31
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,872.68,624.5
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,850.98,613.67
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,823.77,597.97
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,789.54,577.55
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,745.79,550.86
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,700.5,522.58
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,639.75,482.67
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,579.01,441.33
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,500.2,385.39
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,423.65,327.49
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,318.42,243.77
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,226.24,160.75
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,82.12,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,23.45,11.61
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,39.29,27.36
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,50.67,37.63
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,61.61,47.22
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,67.37,51.99
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,74.05,57.32
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,97.77,76.82
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,126.87,100.3
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,142.33,112.24
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,156.94,123.37
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,196.04,141.62
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,223.28,163.99
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,247.09,180.96
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,271.35,198.48
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,315.9,228.18
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,374.02,268.77
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,409.02,294.7
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,443.85,320.01
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,473.3,342.0
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,503.17,364.07
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,526.87,380.72
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,549.52,396.35
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,572.0,412.3
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,593.22,427.21
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,608.97,439.1
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,623.88,450.5
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,759.83,549.62
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,880.88,632.12
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,896.6,640.99
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,908.84,648.59
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,913.42,654.11
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,914.39,657.56
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,917.91,661.52
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,909.06,657.6
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,795.19,585.02
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,667.81,497.36
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,750.1,560.63
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,810.92,603.59
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,772.61,579.58
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,728.27,551.57
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,671.35,512.77
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,614.12,472.47
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,536.17,416.07
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,460.52,358.35
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,358.01,275.88
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,263.19,185.36
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,100.08,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,21.95,10.3
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,35.56,24.41
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,45.2,33.27
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,56.13,42.92
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,62.11,47.95
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,67.8,52.52
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,71.17,54.98
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,74.35,57.21
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,76.5,58.54
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,78.49,59.72
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,127.01,71.72
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,179.3,103.58
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,232.65,143.68
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,293.45,192.39
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,346.01,236.19
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,399.05,280.13
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,450.89,321.79
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,502.37,361.97
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,550.9,399.69
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,598.31,435.65
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,641.89,467.34
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,683.49,496.88
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,721.43,524.15
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,757.05,549.45
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,697.71,505.52
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,614.2,443.89
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,736.04,534.45
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,855.1,618.23
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,703.2,512.4
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,514.91,375.81
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,550.15,403.8
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,585.12,430.59
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,449.35,333.18
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,294.88,218.99
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,482.37,363.51
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,634.23,477.5
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,492.99,373.84
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,321.91,245.39
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,214.89,164.41
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,101.12,74.92
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,85.01,62.61
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,68.74,49.83
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,52.84,37.08
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,37.06,24.2
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,24.23,13.54
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,11.43,2.4
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,8.19,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,21.13,9.22
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,34.76,23.45
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,43.67,31.63
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,53.59,40.37
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,54.85,41.46
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,56.32,42.58
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,92.89,73.23
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,137.92,110.23
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,132.56,105.15
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,124.47,97.95
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,164.91,121.63
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,231.63,167.34
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,266.84,192.14
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,297.51,214.65
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,324.31,237.24
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,336.49,247.91
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,334.5,247.1
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,319.92,236.41
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,337.89,249.65
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,356.29,263.09
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,463.07,341.57
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,586.24,430.0
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,492.36,362.02
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,381.05,279.84
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,465.08,342.14
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,549.4,403.28
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,650.34,478.03
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,758.5,556.32
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,825.82,605.75
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,881.76,643.45
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,885.35,647.79
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,885.4,650.26
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,877.39,646.41
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,865.96,640.44
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,846.36,629.89
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,823.67,617.27
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,796.81,600.69
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,763.09,579.2
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,717.91,549.9
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,671.34,518.98
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,610.66,475.79
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,550.12,431.33
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,469.66,370.33
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,391.86,307.8
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,287.87,221.94
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,193.13,125.9
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,68.84,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,8.19,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,21.16,8.81
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,34.78,23.42
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.68,31.69
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,53.68,40.61
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,58.54,44.8
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,63.23,48.67
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,97.06,77.05
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,136.19,109.28
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,145.15,116.03
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,163.75,130.63
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,181.2,133.68
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,223.84,159.94
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,256.71,183.94
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,291.02,210.22
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,316.81,233.26
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,325.98,242.56
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,272.19,203.2
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,203.44,151.58
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,368.11,276.62
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,587.51,439.14
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,630.72,470.7
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,671.81,500.68
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,693.74,514.37
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,700.33,516.56
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,723.92,535.27
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,748.47,554.53
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,672.71,498.01
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,570.41,421.91
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,569.59,423.02
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,567.48,422.85
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,667.28,498.22
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,768.94,573.05
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,403.66,310.21
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,12.37,4.13
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,151.32,114.73
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,307.89,235.93
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,151.66,115.53
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,9.69,2.15
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,8.8,1.49
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,7.92,0.8
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.59,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.27,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.95,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.63,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.75,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.87,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.45,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,13.2,3.1
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,26.46,16.54
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,42.93,31.18
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,59.1,45.43
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,76.93,60.75
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,94.54,75.55
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,115.17,92.76
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,135.47,109.43
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,144.61,116.38
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,165.86,133.22
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,187.45,139.73
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,211.77,159.46
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,246.6,181.25
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,294.76,214.27
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,336.52,244.8
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,381.52,278.94
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,424.33,312.67
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,458.77,339.13
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,409.14,304.58
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,339.73,253.47
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,282.93,211.77
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,220.5,165.0
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,241.72,181.13
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,263.43,197.35
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,284.51,213.14
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,306.23,229.39
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,423.23,317.07
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,549.68,408.33
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,502.13,373.38
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,438.47,327.52
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,411.91,309.41
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,384.25,290.1
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,461.14,349.16
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,522.87,396.03
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,361.1,276.96
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,171.49,130.84
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,189.14,146.07
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,222.71,173.2
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,184.02,143.53
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,160.08,125.21
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,133.26,103.78
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,106.57,82.06
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,81.31,61.37
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,55.4,39.75
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,34.66,22.1
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,14.09,2.75
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,8.77,1.78
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,14.5,6.94
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,20.23,12.1
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,26.86,17.97
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,33.49,23.77
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,40.58,29.89
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,47.69,35.94
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,69.02,54.22
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,89.38,71.44
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,98.32,75.24
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,107.32,82.3
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,120.88,92.83
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,134.53,103.32
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,134.81,103.29
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,135.04,103.27
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,172.83,132.98
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,211.31,162.95
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,223.79,172.51
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,236.54,182.33
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,193.47,148.4
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,148.76,113.09
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,199.04,152.55
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,250.39,192.31
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,270.41,207.72
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,291.04,223.65
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,279.98,215.26
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,268.54,206.66
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,252.03,193.81
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,235.16,180.68
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,223.21,172.05
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,211.08,163.21
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,308.25,240.77
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,398.73,311.69
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,388.93,305.12
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,394.71,310.71
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,449.51,357.08
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,516.47,411.76
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,477.07,383.32
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,436.67,353.9
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,388.16,316.35
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,339.77,277.77
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,279.58,228.35
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,221.17,178.67
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,150.15,116.36
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,63.32,28.16
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,22.61,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,17.56,5.21
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,34.21,23.55
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,52.9,40.64
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,69.43,55.61
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,87.0,71.06
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,104.18,85.8
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,120.89,99.81
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,137.18,113.18
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,150.62,123.93
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,163.68,134.22
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,183.79,141.98
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,205.55,157.65
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,225.94,172.84
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,246.41,188.23
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,279.88,213.29
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,316.39,240.75
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,335.89,255.11
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,355.79,269.7
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,395.45,299.41
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,442.99,334.71
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,486.55,367.14
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,534.85,402.84
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,498.74,375.98
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,452.64,341.6
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,436.51,330.04
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,418.38,316.75
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,413.64,313.64
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,408.22,310.01
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,419.25,318.96
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,430.49,328.08
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,474.29,361.77
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,505.13,385.82
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,506.7,388.46
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,507.08,390.51
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,510.76,395.24
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,529.11,410.5
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,446.57,349.51
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,381.1,300.26
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,348.44,276.87
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,314.95,252.14
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,418.55,337.28
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,517.46,413.68
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,434.95,347.92
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,353.97,281.55
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,254.81,196.89
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,150.51,57.86
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,54.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.73,2.89
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,29.88,19.73
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,37.16,26.73
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,44.19,33.17
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,47.98,36.54
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,51.66,39.66
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,53.62,41.16
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,61.1,47.38
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,62.34,48.07
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,63.56,48.71
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,106.87,57.61
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,161.28,89.53
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,216.43,131.21
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,279.65,182.87
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,334.27,229.49
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,388.88,275.81
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,442.08,319.44
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,494.6,361.07
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,544.06,400.07
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,592.05,436.85
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,637.7,470.51
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,681.8,502.21
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,720.89,530.24
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,757.36,555.35
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,788.98,575.43
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,817.54,593.48
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,841.39,609.12
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,861.87,622.67
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,876.58,631.37
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,887.7,637.93
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,892.59,641.95
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,893.84,643.88
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,888.47,641.76
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,879.54,637.59
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,862.42,628.91
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,850.57,623.82
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,823.0,607.71
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,792.69,589.76
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,750.37,563.43
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,706.29,535.29
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,649.32,496.54
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,591.97,455.89
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,517.23,400.98
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,440.52,341.01
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,329.33,247.79
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,212.49,49.87
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,84.02,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.49,1.61
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,27.37,17.7
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,33.97,24.14
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,40.38,30.07
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,43.64,33.01
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,51.27,39.64
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,53.36,41.29
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,55.42,42.85
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,56.23,43.21
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,57.04,43.56
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,110.38,59.96
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,167.35,93.38
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,224.14,136.93
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,281.81,185.7
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,338.82,235.52
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,395.74,285.01
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,450.93,332.2
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,505.28,377.39
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,557.31,420.29
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,607.79,460.88
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,654.57,496.94
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,699.07,530.38
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,739.39,560.97
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,776.99,588.32
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,810.2,611.47
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,840.26,632.42
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,864.82,649.46
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,885.88,664.15
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,901.15,675.21
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,912.71,683.92
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,917.91,688.24
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,919.35,690.22
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,913.65,687.52
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,904.36,682.57
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,886.73,673.11
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,874.3,667.38
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,845.83,649.37
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,814.49,629.28
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,770.45,599.67
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,724.6,568.09
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,664.7,525.32
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,604.45,480.54
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,527.23,421.37
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,447.71,356.57
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,330.06,253.7
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,205.03,5.53
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,81.59,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
