Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.55,0.98
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,27.48,17.93
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,33.67,24.1
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,39.7,29.74
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,47.02,36.32
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,50.59,39.39
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,53.14,41.46
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,55.61,43.39
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,56.78,44.07
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,57.92,44.7
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,109.74,60.17
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,166.74,93.07
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,224.56,137.12
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,283.01,186.06
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,339.99,235.55
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,396.82,284.6
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,451.86,330.6
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,505.92,374.23
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,557.35,415.12
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,607.15,453.43
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,653.66,487.28
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,698.1,518.5
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,738.11,547.28
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,775.35,572.92
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,807.68,593.57
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,836.79,612.07
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,860.95,627.9
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,881.59,641.55
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,895.89,652.68
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,906.46,661.62
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,911.1,666.24
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,911.98,668.66
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,905.94,666.77
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,896.29,662.73
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,878.58,652.88
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,857.61,641.0
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,835.92,628.65
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,803.13,608.61
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,758.85,580.47
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,712.83,550.42
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,652.72,508.11
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,592.36,463.9
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,515.02,406.12
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,435.55,342.52
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,318.71,240.29
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,192.39,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,12.32,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,24.69,15.33
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,40.31,29.67
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,55.72,43.59
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,72.09,57.99
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,88.29,71.88
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,74.94,60.01
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,59.22,46.15
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,80.0,63.76
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,99.6,79.96
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,155.66,118.93
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,212.48,159.14
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,204.97,154.54
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,184.51,140.44
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,185.51,141.09
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,186.09,141.37
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,244.0,184.74
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,309.73,232.94
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,347.26,260.1
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,387.68,289.32
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,444.59,330.16
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,508.91,375.61
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,474.6,350.31
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,429.43,317.53
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,363.2,269.74
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,285.49,212.65
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,364.43,271.64
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,440.27,326.34
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,538.98,398.87
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,642.75,472.94
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,656.77,484.38
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,668.96,495.63
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,580.28,433.85
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,474.48,358.54
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,308.64,237.23
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,148.42,112.86
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,304.53,239.33
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,451.25,353.01
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,414.41,326.06
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,376.73,298.95
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,334.61,267.48
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,292.04,234.44
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,239.44,191.9
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,187.53,148.17
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,104.6,75.83
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,17.14,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,16.13,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,31.9,21.42
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,43.22,32.21
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,54.15,42.19
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,61.64,48.85
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,70.13,56.15
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,73.9,59.04
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,77.5,61.71
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,79.71,63.11
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,81.79,64.39
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,117.97,70.79
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,170.41,100.48
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,223.95,140.1
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,278.82,184.69
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,332.57,229.68
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,391.82,278.42
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,443.66,320.83
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,495.06,361.74
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,543.79,400.3
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,591.45,437.1
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,638.79,472.52
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,687.66,508.33
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,726.96,536.78
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,763.52,562.61
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,795.35,584.1
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,824.0,603.54
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,847.67,619.29
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,867.89,632.87
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,882.05,641.89
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,892.57,648.72
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,895.64,651.66
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,894.99,652.44
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,884.4,647.43
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,878.84,645.94
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,859.27,636.02
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,836.48,624.06
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,804.05,604.24
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,769.03,582.46
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,726.5,554.98
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,678.27,522.73
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,614.25,477.88
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,550.67,431.39
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,463.44,365.45
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,379.89,297.27
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,262.06,191.06
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,106.14,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.35,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.39,19.87
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.63,29.65
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,52.33,40.23
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,57.74,45.05
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,62.97,49.5
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,65.89,51.71
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,68.72,53.75
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,68.51,53.15
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,68.39,52.65
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,104.13,58.84
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,164.07,93.75
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,218.02,133.49
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,273.22,178.46
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,326.84,224.18
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,380.79,270.19
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,433.4,313.99
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,485.76,356.46
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,535.3,396.36
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,583.58,434.29
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,628.44,467.9
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,671.11,499.02
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,709.54,527.57
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,745.48,553.94
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,776.46,575.28
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,804.51,593.44
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,826.91,608.71
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,845.96,621.85
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,859.19,631.57
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,868.89,639.14
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,871.67,641.97
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,870.86,642.63
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,861.12,637.81
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,847.93,630.86
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,826.8,619.23
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,807.67,609.02
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,773.52,587.38
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,737.07,563.93
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,687.91,530.8
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,637.55,495.99
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,571.73,448.76
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,506.4,399.91
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,418.16,330.86
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,333.45,260.89
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,223.92,159.27
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,74.12,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,17.09,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,32.63,21.26
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,44.66,32.61
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,56.28,43.06
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,61.19,47.43
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,66.98,52.34
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,98.49,79.01
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,129.85,105.03
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,130.51,104.99
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,130.47,104.4
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,106.52,80.35
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,79.76,58.77
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,136.25,103.01
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,191.87,145.63
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,256.22,192.52
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,330.87,247.61
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,355.16,265.95
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,379.91,284.6
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,436.13,326.8
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,504.33,377.81
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,524.44,392.33
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,542.0,404.73
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,497.61,372.0
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,441.93,330.35
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,523.72,392.2
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,614.06,458.75
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,616.98,460.71
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,618.01,461.77
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,619.87,463.39
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,619.94,463.83
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,739.75,554.32
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,845.65,628.69
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,835.22,621.61
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,821.46,613.27
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,799.94,599.73
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,780.19,587.5
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,746.3,565.68
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,710.24,542.15
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,661.41,508.88
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,611.54,474.06
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,545.05,425.18
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,479.34,375.01
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,390.19,305.69
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,304.74,235.67
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,194.35,132.6
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,47.53,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,14.98,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,29.61,18.58
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,39.48,28.04
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,50.76,38.13
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,55.41,42.18
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,59.98,45.93
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,62.67,48.03
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,65.28,49.99
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,64.9,49.38
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,64.65,48.88
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,135.55,89.16
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,207.64,143.38
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,245.42,172.93
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,284.61,204.91
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,307.17,214.75
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,370.94,259.99
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,423.2,303.11
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,478.07,346.82
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,526.17,385.14
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,572.89,421.37
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,616.99,454.13
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,659.57,484.94
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,696.99,512.35
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,731.82,537.48
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,762.22,557.19
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,789.65,574.38
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,811.22,588.85
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,829.43,601.23
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,841.96,610.38
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,850.97,617.42
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,853.99,620.72
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,853.51,621.93
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,853.25,623.48
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,841.81,617.75
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,821.81,607.37
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,798.75,594.93
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,766.49,575.17
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,731.8,553.44
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,689.74,525.88
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,642.65,493.94
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,579.07,448.76
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,516.19,402.08
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,427.03,333.5
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,342.33,263.56
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,219.71,144.19
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,67.09,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.6,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.87,17.78
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,38.4,26.97
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,49.16,36.58
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,49.82,37.3
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,50.84,38.13
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,52.87,39.7
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,54.86,41.18
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,59.83,45.13
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,59.47,44.56
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,91.73,49.0
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,146.03,77.47
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,220.87,145.96
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,275.05,199.7
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,303.11,221.3
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,331.7,243.42
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,375.62,274.78
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,432.93,316.73
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,470.35,345.53
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,506.85,373.01
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,501.7,369.09
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,486.81,357.58
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,533.61,392.1
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,581.59,427.02
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,614.19,450.33
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,647.33,473.99
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,751.09,550.7
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,835.37,609.05
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,729.96,535.93
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,586.65,431.24
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,734.85,543.03
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,860.54,629.73
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,847.22,621.26
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,838.75,617.24
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,818.74,606.76
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,795.66,594.23
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,760.16,571.82
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,722.38,547.56
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,678.67,518.48
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,629.72,484.81
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,559.1,434.24
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,489.71,382.42
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,398.28,311.13
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,311.4,239.15
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,184.3,113.71
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,35.54,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,13.03,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,27.0,16.18
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,34.84,23.96
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,42.44,30.85
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,64.29,49.67
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,88.64,70.25
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,68.7,53.23
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,55.81,42.16
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,55.88,41.98
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,56.03,41.86
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,60.18,33.9
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,63.73,45.57
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,141.58,106.03
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,216.54,162.71
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,222.54,166.98
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,237.13,178.01
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,323.98,237.78
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,469.65,344.77
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,445.38,331.45
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,390.96,291.64
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,388.02,290.06
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,381.45,285.45
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,541.26,409.3
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,715.37,540.85
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,743.15,561.66
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,767.75,580.5
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,788.34,596.74
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,805.73,610.93
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,815.81,618.92
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,822.45,624.66
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,645.3,495.28
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,435.78,334.14
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,495.74,383.5
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,569.96,442.18
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,663.95,517.93
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,743.72,580.9
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,705.75,555.34
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,665.78,528.37
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,613.17,491.01
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,554.28,447.74
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,490.54,398.56
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,428.15,348.3
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,339.92,274.62
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,257.45,202.47
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,153.32,88.55
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,26.55,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,13.05,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,27.11,16.81
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,36.3,26.16
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,45.15,34.43
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,49.7,38.56
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,54.15,42.37
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,56.79,44.53
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,59.34,46.53
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,60.65,47.41
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,68.46,53.89
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,129.78,88.68
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,201.95,144.15
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,240.55,172.25
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,279.74,202.88
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,308.57,219.5
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,368.67,264.07
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,425.66,312.22
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,477.16,355.08
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,526.32,394.75
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,574.08,432.03
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,618.66,465.96
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,661.24,497.43
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,699.22,526.06
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,734.6,552.34
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,765.36,573.27
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,793.13,591.23
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,814.88,606.25
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,833.23,619.11
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,846.99,628.08
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,857.23,634.85
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,859.89,637.64
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,858.99,638.25
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,856.29,637.86
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,842.57,630.16
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,821.59,618.88
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,797.51,605.45
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,767.31,586.41
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,734.49,565.27
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,690.83,535.96
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,641.93,501.98
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,579.15,456.29
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,516.95,408.8
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,425.54,336.54
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,338.96,262.34
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,173.74,88.69
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,12.28,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,23.88,14.07
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,30.94,21.57
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,37.86,28.11
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,41.34,31.3
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,44.8,34.28
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,47.27,36.25
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,49.68,38.11
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,50.82,38.79
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,60.31,46.68
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,103.82,64.32
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,172.53,112.03
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,220.52,147.47
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,268.62,186.48
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,311.0,216.56
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,381.28,270.89
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,437.53,318.95
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,492.81,364.92
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,544.58,407.65
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,594.58,447.86
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,641.8,484.16
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,686.53,517.63
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,726.62,548.1
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,763.84,576.03
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,796.1,598.65
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,825.06,618.89
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,849.04,635.82
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,869.42,650.43
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,883.27,660.78
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,893.32,668.77
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,897.22,672.47
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,897.32,673.84
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,889.55,670.04
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,878.19,664.0
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,858.44,652.65
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,843.39,644.62
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,809.62,623.39
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,773.29,600.13
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,724.98,567.83
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,675.14,533.32
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,606.34,482.44
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,544.75,434.59
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,449.8,359.06
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,359.87,280.39
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,181.7,77.36
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
