Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,13.64,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,24.62,14.55
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,32.68,23.1
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,40.47,30.46
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,44.54,34.18
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,48.54,37.63
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,55.67,43.69
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,58.13,45.51
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,59.67,46.5
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,61.19,47.44
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,89.05,49.93
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,146.38,78.43
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,211.56,125.31
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,269.89,172.2
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,327.48,220.81
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,384.98,269.23
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,440.39,315.1
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,494.95,358.9
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,546.72,399.98
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,596.83,438.6
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,643.76,473.39
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,688.56,505.73
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,728.85,534.7
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,766.33,561.18
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,798.55,582.18
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,827.49,600.47
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,850.58,615.55
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,870.05,628.43
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,883.68,639.09
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,893.53,647.53
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,896.64,650.53
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,895.95,651.34
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,888.27,648.49
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,876.97,643.45
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,864.36,638.92
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,840.67,627.0
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,807.22,607.64
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,771.13,586.0
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,722.08,553.17
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,671.55,518.3
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,604.21,470.13
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,543.99,424.67
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,447.95,350.57
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,357.27,272.53
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,178.37,52.24
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,13.64,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,24.69,14.25
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,32.28,22.49
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,39.65,29.43
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,43.73,33.15
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,47.73,36.58
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,55.22,42.92
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,58.09,45.1
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,59.23,45.73
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,60.38,46.36
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,85.96,48.33
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,141.9,75.58
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,205.78,121.22
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,262.87,167.02
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,318.81,214.43
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,374.65,261.83
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,429.02,307.28
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,482.61,350.83
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,532.86,390.79
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,581.47,428.3
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,627.2,462.92
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,670.87,495.19
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,709.93,523.95
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,746.19,550.24
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,777.47,572.15
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,805.53,591.33
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,827.94,606.83
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,846.8,620.14
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,860.72,629.08
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,870.95,635.76
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,873.7,638.58
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,872.74,639.2
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,861.78,633.38
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,847.38,625.48
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,835.06,619.95
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,811.84,607.05
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,777.59,585.69
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,740.85,562.31
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,692.16,530.16
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,642.11,495.89
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,579.91,450.51
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,513.74,399.9
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,418.67,325.93
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,329.06,248.06
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,163.52,18.66
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,14.55,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,26.63,15.11
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,35.41,24.57
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,43.91,32.41
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,47.33,35.51
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,50.78,38.41
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,53.62,40.73
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,56.38,42.88
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,61.85,47.3
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,61.81,46.99
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,85.13,48.34
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,139.71,74.26
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,194.56,112.69
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,257.41,163.12
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,312.48,209.94
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,367.52,256.98
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,420.75,302.0
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,473.16,345.23
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,522.67,384.99
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,570.62,422.33
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,614.94,456.05
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,657.06,487.25
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,695.06,515.63
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,730.36,541.55
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,760.89,563.5
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,788.3,582.29
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,810.06,596.81
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,828.37,609.07
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,840.64,616.39
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,849.3,621.45
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,850.87,623.22
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,848.83,622.79
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,847.57,623.08
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,835.61,616.34
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,814.7,604.66
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,790.7,590.89
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,755.18,567.88
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,717.29,542.96
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,672.07,513.02
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,621.84,478.34
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,552.77,427.72
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,484.93,375.65
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,388.18,299.82
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,297.21,220.5
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,146.93,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,21.04,10.58
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,39.15,27.83
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,57.0,43.84
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,72.54,57.57
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,88.99,71.75
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,105.34,85.5
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,121.29,98.61
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,139.99,113.77
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,150.42,121.78
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,169.86,128.24
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,202.24,147.87
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,234.25,169.85
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,268.3,194.48
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,302.2,216.57
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,349.57,250.06
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,390.49,281.26
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,433.32,313.27
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,486.16,352.9
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,550.72,401.27
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,593.45,433.79
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,634.0,464.21
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,650.76,477.34
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,659.09,484.09
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,684.14,502.09
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,703.84,516.07
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,729.32,535.0
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,750.81,551.24
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,727.59,536.27
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,704.36,521.26
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,769.51,571.62
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,820.14,607.88
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,797.98,593.84
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,777.46,581.54
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,753.09,567.39
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,726.0,551.25
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,578.83,446.72
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,429.2,334.66
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,493.61,387.04
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,539.84,423.55
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,461.28,363.73
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,391.45,308.59
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,298.06,232.73
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,211.78,156.03
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,103.69,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.19,4.33
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,26.45,16.91
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,39.53,28.62
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,53.46,40.89
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,67.23,52.78
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,62.91,48.9
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,57.44,43.99
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,36.61,25.92
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,15.86,7.99
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,106.77,79.1
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,201.79,146.51
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,233.2,168.39
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,265.42,192.59
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,280.45,206.7
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,293.75,218.68
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,339.13,250.96
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,395.54,291.74
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,429.94,317.54
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,465.95,344.35
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,541.81,400.79
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,629.71,465.72
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,665.99,492.29
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,699.78,516.98
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,729.16,538.31
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,755.66,556.54
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,776.24,570.53
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,793.55,582.48
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,811.12,594.74
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,819.56,601.07
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,820.76,602.84
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,818.44,602.51
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,809.16,597.71
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,796.55,590.85
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,774.12,577.45
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,748.76,562.06
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,716.7,542.22
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,678.78,517.85
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,628.27,483.6
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,577.0,447.65
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,506.09,395.52
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,436.62,341.32
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,338.74,262.9
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,246.98,179.87
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,93.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,13.64,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,23.55,11.74
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,33.65,22.93
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,45.04,33.3
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,49.58,37.5
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,54.08,41.42
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,57.12,43.93
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,60.09,46.28
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,99.16,79.14
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,147.76,119.17
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,166.87,125.76
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,193.66,143.95
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,227.45,165.35
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,263.01,189.22
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,290.28,202.62
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,349.75,245.05
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,377.54,275.78
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,381.4,283.65
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,450.96,335.04
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,549.47,409.24
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,592.35,442.24
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,633.55,473.36
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,588.61,439.07
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,510.76,379.32
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,638.6,477.58
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,762.01,569.57
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,782.95,583.83
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,800.54,596.45
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,812.77,604.29
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,821.51,609.9
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,822.33,611.3
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,819.62,610.49
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,815.52,609.09
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,800.98,600.62
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,779.04,587.95
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,754.15,573.16
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,717.6,548.93
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,683.32,525.97
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,632.86,490.77
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,581.69,453.93
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,510.94,400.89
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,441.7,346.01
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,342.15,265.16
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,249.19,178.13
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,94.71,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,14.1,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,24.35,11.71
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,35.2,23.95
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,45.75,33.58
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,51.85,39.11
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,55.88,42.61
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,59.26,45.39
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,62.54,47.99
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,61.34,46.71
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,66.65,50.94
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,82.97,50.54
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,135.86,73.53
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,187.55,107.88
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,241.44,150.16
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,302.31,201.49
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,356.64,248.46
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,408.96,293.05
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,460.92,336.39
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,509.58,376.13
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,556.65,413.46
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,601.09,447.94
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,643.64,480.13
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,681.49,509.0
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,716.61,535.37
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,747.3,556.75
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,774.87,574.56
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,796.93,589.5
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,815.55,602.32
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,827.21,610.92
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,835.22,617.24
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,837.14,620.66
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,835.45,621.83
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,826.58,616.99
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,814.28,609.95
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,801.27,603.37
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,777.83,589.5
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,742.58,566.21
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,705.05,540.94
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,655.37,506.32
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,604.56,469.71
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,538.76,420.42
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,469.83,366.2
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,369.8,285.13
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,276.78,193.54
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,107.58,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,13.64,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,23.56,10.61
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,35.2,23.9
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,46.51,34.2
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,52.83,39.94
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,56.81,43.41
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,60.15,46.16
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,63.4,48.73
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,61.45,46.72
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,66.02,50.21
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,80.68,49.57
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,133.41,71.71
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,184.92,105.72
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,238.63,147.94
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,299.35,199.15
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,353.53,246.08
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,405.72,290.67
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,457.47,333.98
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,506.14,373.84
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,553.26,411.35
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,597.26,445.59
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,639.09,477.34
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,676.87,506.27
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,711.98,532.75
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,742.39,554.35
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,769.72,572.13
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,791.08,586.95
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,809.01,599.51
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,820.94,608.08
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,829.29,614.37
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,831.19,616.14
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,829.52,615.86
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,826.22,614.85
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,812.56,606.87
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,790.93,594.52
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,766.26,580.0
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,730.32,556.17
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,692.1,530.36
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,645.63,499.03
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,594.45,462.95
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,523.68,409.68
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,454.49,354.62
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,352.94,271.9
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,256.84,174.74
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,99.1,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,9.55,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,18.43,6.51
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,36.53,24.83
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,53.19,39.69
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,70.66,54.96
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,87.75,69.6
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,104.41,83.54
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,120.67,96.85
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,135.64,108.85
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,150.22,120.34
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,158.19,118.54
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,186.49,131.48
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,208.93,140.93
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,250.77,168.45
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,296.55,207.0
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,339.9,243.68
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,379.27,275.7
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,419.08,307.52
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,448.2,331.01
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,470.01,347.69
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,545.21,404.38
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,631.84,469.51
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,643.75,477.33
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,640.01,473.45
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,665.44,492.56
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,689.1,510.15
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,720.42,533.26
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,747.55,553.4
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,686.04,508.85
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,611.59,454.92
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,472.47,354.21
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,328.56,246.31
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,313.26,236.05
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,297.46,225.0
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,387.58,296.7
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,475.66,365.33
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,444.37,342.66
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,411.83,319.28
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,374.01,292.23
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,335.18,263.46
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,286.57,225.24
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,238.36,185.93
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,176.87,134.62
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,114.47,72.55
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,39.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,12.28,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,21.22,7.64
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,32.16,21.2
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,42.81,31.0
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,48.78,36.44
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,52.95,40.09
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,81.1,64.06
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,116.16,93.4
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,119.94,96.08
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,128.31,102.56
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,145.78,108.08
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,184.15,129.27
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,219.02,156.01
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,253.49,184.73
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,263.7,195.21
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,272.35,203.92
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,331.91,245.94
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,408.47,301.77
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,437.81,325.18
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,465.69,347.12
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,507.23,378.33
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,552.45,412.02
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,510.57,381.14
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,454.88,339.19
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,542.62,406.22
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,639.71,478.59
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,636.41,475.79
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,620.37,464.53
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,652.83,489.69
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,674.42,507.21
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,659.39,497.96
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,641.76,486.97
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,640.05,487.78
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,635.49,486.54
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,611.78,470.52
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,585.87,452.86
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,551.42,428.71
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,515.19,402.83
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,469.15,369.13
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,422.54,333.91
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,362.65,286.82
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,304.21,238.95
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,223.49,171.35
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,130.03,79.45
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,46.74,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
