Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,3.5,33.0,10.91,0.0
2016,11,19,7,30,494.0,24.0,3.6,4.0,66.0,21.45,11.49
2016,11,19,7,45,595.5,31.0,3.75,4.5,116.0,26.94,18.56
2016,11,19,8,0,697.0,38.0,3.9,5.0,166.0,32.42,24.03
2016,11,19,8,15,754.0,43.0,4.1,5.5,218.0,35.92,27.46
2016,11,19,8,30,811.0,48.0,4.3,6.0,270.0,39.4,30.73
2016,11,19,8,45,846.0,51.0,4.5,7.0,320.5,46.01,36.67
2016,11,19,9,0,881.0,54.0,4.7,8.0,371.0,48.6,38.82
2016,11,19,9,15,904.5,56.5,4.7,8.5,417.0,50.66,40.53
2016,11,19,9,30,928.0,59.0,4.7,9.0,463.0,52.65,42.13
2016,11,19,9,45,944.0,61.0,4.7,10.0,503.0,103.96,54.03
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,160.7,89.06
2016,11,19,10,15,971.0,64.0,4.6,11.5,576.5,216.45,133.67
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,272.0,182.82
2016,11,19,10,45,989.0,66.5,4.45,12.5,635.5,326.47,232.9
2016,11,19,11,0,996.0,68.0,4.4,13.0,661.0,379.91,282.1
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.5,430.46,328.75
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,479.3,372.97
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.0,524.65,412.68
2016,11,19,12,0,1007.0,71.0,4.1,14.0,714.0,567.53,449.27
2016,11,19,12,15,1007.0,71.0,4.05,14.0,714.5,606.52,482.77
2016,11,19,12,30,1007.0,71.0,4.0,14.0,715.0,642.65,513.29
2016,11,19,12,45,1004.0,71.0,3.95,14.5,706.5,673.97,538.53
2016,11,19,13,0,1001.0,71.0,3.9,15.0,698.0,701.98,560.68
2016,11,19,13,15,996.0,70.0,3.8,15.0,680.5,724.23,579.01
2016,11,19,13,30,991.0,69.0,3.7,15.0,663.0,742.87,594.38
2016,11,19,13,45,982.5,68.0,3.65,15.0,638.0,755.48,604.52
2016,11,19,14,0,974.0,67.0,3.6,15.0,613.0,764.32,611.73
2016,11,19,14,15,962.5,66.0,3.5,15.0,580.0,767.32,614.56
2016,11,19,14,30,951.0,65.0,3.4,15.0,547.0,766.63,614.82
2016,11,19,14,45,929.5,65.0,3.35,15.0,507.0,756.36,608.35
2016,11,19,15,0,908.0,65.0,3.3,15.0,467.0,742.71,599.46
2016,11,19,15,15,884.0,62.0,3.15,14.5,422.0,720.37,584.61
2016,11,19,15,30,860.0,59.0,3.0,14.0,377.0,695.1,567.29
2016,11,19,15,45,825.0,55.5,2.9,14.0,327.5,664.75,544.74
2016,11,19,16,0,790.0,52.0,2.8,14.0,278.0,626.26,515.05
2016,11,19,16,15,734.0,47.5,2.4,13.0,226.0,570.75,471.11
2016,11,19,16,30,678.0,43.0,2.0,12.0,174.0,514.6,423.48
2016,11,19,16,45,580.5,35.5,1.6,11.0,124.0,429.33,349.61
2016,11,19,17,0,483.0,28.0,1.2,10.0,74.0,346.75,266.17
2016,11,19,17,15,241.5,14.0,1.2,9.0,37.0,169.54,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.0,12.0,1.1,2.5,31.0,10.91,0.0
2016,11,20,7,30,466.0,24.0,1.2,3.0,62.0,21.51,11.22
2016,11,20,7,45,571.0,31.5,1.35,4.0,111.0,27.46,19.06
2016,11,20,8,0,676.0,39.0,1.5,5.0,160.0,33.36,24.91
2016,11,20,8,15,734.0,43.5,1.6,5.5,211.5,36.35,27.9
2016,11,20,8,30,792.0,48.0,1.7,6.0,263.0,39.38,30.75
2016,11,20,8,45,825.0,52.0,1.8,7.0,312.5,46.63,37.28
2016,11,20,9,0,858.0,56.0,1.9,8.0,362.0,49.93,40.07
2016,11,20,9,15,882.5,59.0,2.1,9.0,407.5,52.33,41.99
2016,11,20,9,30,907.0,62.0,2.3,10.0,453.0,54.65,43.79
2016,11,20,9,45,923.5,64.0,2.55,11.0,493.0,102.4,54.1
2016,11,20,10,0,940.0,66.0,2.8,12.0,533.0,158.08,87.51
2016,11,20,10,15,951.5,67.5,2.75,12.5,566.0,213.24,130.85
2016,11,20,10,30,963.0,69.0,2.7,13.0,599.0,268.31,178.79
2016,11,20,10,45,970.0,70.0,2.7,13.5,624.5,321.43,226.98
2016,11,20,11,0,977.0,71.0,2.7,14.0,650.0,373.53,274.34
2016,11,20,11,15,981.5,71.5,2.7,14.5,667.5,423.04,318.91
2016,11,20,11,30,986.0,72.0,2.7,15.0,685.0,470.84,360.99
2016,11,20,11,45,989.0,72.0,2.7,15.5,693.5,515.58,399.52
2016,11,20,12,0,992.0,72.0,2.7,16.0,702.0,558.06,435.17
2016,11,20,12,15,991.5,72.0,2.7,16.0,702.5,596.26,467.45
2016,11,20,12,30,991.0,72.0,2.7,16.0,703.0,631.6,496.84
2016,11,20,12,45,987.5,72.0,2.75,16.5,694.0,662.17,521.32
2016,11,20,13,0,984.0,72.0,2.8,17.0,685.0,689.46,542.86
2016,11,20,13,15,978.5,71.0,2.8,17.0,668.0,711.03,560.66
2016,11,20,13,30,973.0,70.0,2.8,17.0,651.0,729.04,575.64
2016,11,20,13,45,964.0,69.5,2.85,17.0,626.0,741.62,586.29
2016,11,20,14,0,955.0,69.0,2.9,17.0,601.0,750.52,593.89
2016,11,20,14,15,943.0,67.5,2.9,17.0,568.5,752.51,596.36
2016,11,20,14,30,931.0,66.0,2.9,17.0,536.0,750.85,596.35
2016,11,20,14,45,912.5,64.5,2.9,17.0,497.0,740.98,590.46
2016,11,20,15,0,894.0,63.0,2.9,17.0,458.0,727.74,582.15
2016,11,20,15,15,870.0,60.5,2.75,16.5,413.5,706.15,567.89
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,681.73,551.25
2016,11,20,15,45,809.5,55.0,2.5,16.0,320.0,651.28,528.77
2016,11,20,16,0,773.0,52.0,2.4,16.0,271.0,612.78,499.29
2016,11,20,16,15,717.0,47.0,2.15,14.5,220.0,557.15,456.83
2016,11,20,16,30,661.0,42.0,1.9,13.0,169.0,501.02,410.8
2016,11,20,16,45,563.5,34.5,1.65,12.0,120.0,416.55,338.26
2016,11,20,17,0,466.0,27.0,1.4,11.0,71.0,335.06,255.78
2016,11,20,17,15,233.0,13.5,1.45,10.5,35.5,163.44,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.3,5.5,27.0,11.37,0.0
2016,11,21,7,30,372.0,25.0,2.6,6.0,54.0,20.61,9.81
2016,11,21,7,45,480.5,34.0,2.9,7.0,100.5,27.29,18.56
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,36.95,27.76
2016,11,21,8,15,650.5,48.5,3.1,9.0,196.0,40.58,31.27
2016,11,21,8,30,712.0,54.0,3.0,10.0,245.0,44.24,34.61
2016,11,21,8,45,751.5,58.0,2.9,11.0,293.0,46.49,36.53
2016,11,21,9,0,791.0,62.0,2.8,12.0,341.0,48.77,38.37
2016,11,21,9,15,816.5,65.0,3.25,13.0,385.0,50.16,39.37
2016,11,21,9,30,842.0,68.0,3.7,14.0,429.0,51.57,40.35
2016,11,21,9,45,859.5,70.0,4.15,15.0,467.0,100.82,54.83
2016,11,21,10,0,877.0,72.0,4.6,16.0,505.0,153.2,85.29
2016,11,21,10,15,889.0,73.5,4.7,16.5,537.0,205.16,125.4
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,257.15,170.21
2016,11,21,10,45,908.0,76.5,4.9,18.0,593.5,307.64,215.39
2016,11,21,11,0,915.0,78.0,5.0,19.0,618.0,357.24,259.92
2016,11,21,11,15,920.0,79.0,5.0,19.5,634.5,404.58,302.47
2016,11,21,11,30,925.0,80.0,5.0,20.0,651.0,450.42,342.89
2016,11,21,11,45,929.5,79.0,5.0,20.5,660.0,492.49,379.39
2016,11,21,12,0,934.0,78.0,5.0,21.0,669.0,532.54,413.35
2016,11,21,12,15,933.0,78.0,5.0,21.0,669.0,568.46,444.14
2016,11,21,12,30,932.0,78.0,5.0,21.0,669.0,601.66,472.22
2016,11,21,12,45,927.5,78.0,5.0,21.5,660.0,629.96,495.09
2016,11,21,13,0,923.0,78.0,5.0,22.0,651.0,655.12,515.11
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.5,675.25,532.05
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,692.01,546.29
2016,11,21,13,45,899.0,76.5,5.0,22.0,593.0,702.33,555.58
2016,11,21,14,0,888.0,76.0,5.0,22.0,568.0,709.14,561.62
2016,11,21,14,15,874.5,74.0,4.95,22.0,536.5,709.04,562.33
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,705.49,560.63
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.0,697.75,555.9
2016,11,21,15,0,811.0,71.0,4.8,22.0,427.0,681.57,544.9
2016,11,21,15,15,784.0,68.0,4.6,21.5,384.5,657.95,528.67
2016,11,21,15,30,757.0,65.0,4.4,21.0,342.0,631.63,510.1
2016,11,21,15,45,715.5,61.5,4.2,21.0,295.0,592.22,480.17
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,551.04,447.87
2016,11,21,16,15,614.0,52.0,3.6,20.0,200.0,498.28,405.8
2016,11,21,16,30,554.0,46.0,3.2,19.0,152.0,441.66,358.58
2016,11,21,16,45,451.5,37.5,2.8,18.5,107.0,356.72,285.56
2016,11,21,17,0,349.0,29.0,2.4,18.0,62.0,276.3,205.91
2016,11,21,17,15,174.5,14.5,2.45,17.5,31.0,134.96,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.0,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,9.66,1.05
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,19.81,11.29
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,29.97,20.58
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,41.49,31.0
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,52.63,40.99
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,63.2,50.24
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,73.68,59.25
2016,11,22,9,15,58.5,135.0,4.5,18.5,160.0,107.43,88.31
2016,11,22,9,30,117.0,185.0,4.8,19.0,235.0,133.73,110.51
2016,11,22,9,45,58.5,147.0,5.1,19.5,172.0,121.46,93.49
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,94.99,73.03
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,101.18,77.8
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,107.39,82.54
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,103.57,79.13
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,99.56,75.62
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,127.02,97.64
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,154.75,119.73
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,184.13,143.0
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,214.71,167.19
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,216.68,168.74
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,218.59,170.29
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,148.03,114.31
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,76.22,56.51
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,115.66,88.49
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,156.4,121.24
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,187.16,146.19
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,219.57,172.4
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,134.9,104.75
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,53.03,38.07
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,29.99,19.2
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.04,0.2
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.39,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.51,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.63,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.31,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,10.91,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,19.84,7.77
2016,11,23,7,45,458.0,32.5,3.55,9.5,94.0,26.11,17.18
2016,11,23,8,0,581.0,41.0,3.7,10.0,140.0,35.25,25.94
2016,11,23,8,15,646.0,47.0,3.85,10.5,189.5,39.41,29.98
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,43.56,33.83
2016,11,23,8,45,755.0,56.0,4.2,12.0,288.0,45.02,35.04
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,46.58,36.25
2016,11,23,9,15,826.0,62.0,4.4,13.5,381.5,48.06,37.43
2016,11,23,9,30,853.0,65.0,4.4,14.0,426.0,49.57,38.59
2016,11,23,9,45,873.0,67.0,4.45,15.0,465.5,94.44,51.2
2016,11,23,10,0,893.0,69.0,4.5,16.0,505.0,147.56,80.64
2016,11,23,10,15,906.5,70.5,4.4,16.0,538.0,200.4,120.84
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,253.42,166.4
2016,11,23,10,45,929.0,73.5,4.2,16.5,596.5,305.23,212.89
2016,11,23,11,0,938.0,75.0,4.1,17.0,622.0,356.32,259.03
2016,11,23,11,15,943.5,75.5,4.0,17.5,639.5,404.35,302.24
2016,11,23,11,30,949.0,76.0,3.9,18.0,657.0,450.86,343.23
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.5,494.49,380.95
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,536.12,416.04
2016,11,23,12,15,959.0,75.0,3.7,19.0,676.5,573.43,447.63
2016,11,23,12,30,959.0,75.0,3.6,19.0,677.0,608.04,476.39
2016,11,23,12,45,956.5,74.5,3.55,19.5,669.0,637.84,500.13
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,664.5,520.98
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,686.04,538.46
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,704.16,553.16
2016,11,23,13,45,935.0,71.5,3.2,20.0,604.5,716.04,563.11
2016,11,23,14,0,927.0,70.0,3.1,20.0,580.0,724.35,569.67
2016,11,23,14,15,914.5,69.0,3.0,20.0,548.5,726.55,571.77
2016,11,23,14,30,902.0,68.0,2.9,20.0,517.0,725.23,571.47
2016,11,23,14,45,884.5,66.0,2.8,20.0,479.0,715.75,565.32
2016,11,23,15,0,867.0,64.0,2.7,20.0,441.0,702.98,556.84
2016,11,23,15,15,842.0,61.0,2.5,19.5,397.5,680.57,541.71
2016,11,23,15,30,817.0,58.0,2.3,19.0,354.0,661.26,528.63
2016,11,23,15,45,781.0,54.5,2.1,19.0,306.5,625.32,501.6
2016,11,23,16,0,745.0,51.0,1.9,19.0,259.0,587.39,472.28
2016,11,23,16,15,688.0,46.0,1.65,18.0,209.5,532.19,429.26
2016,11,23,16,30,631.0,41.0,1.4,17.0,160.0,476.62,383.42
2016,11,23,16,45,532.5,33.5,1.2,16.0,112.5,393.1,312.96
2016,11,23,17,0,434.0,26.0,1.0,15.0,65.0,312.79,231.4
2016,11,23,17,15,217.0,13.0,1.0,14.5,32.5,151.84,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,22.5,10.46,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,45.0,18.99,6.4
2016,11,24,7,45,427.5,33.0,1.35,10.0,89.0,26.59,17.53
2016,11,24,8,0,533.0,43.0,1.5,11.0,133.0,33.98,24.7
2016,11,24,8,15,599.0,50.0,1.5,11.5,181.0,38.51,29.07
2016,11,24,8,30,665.0,57.0,1.5,12.0,229.0,42.98,33.2
2016,11,24,8,45,700.0,63.0,1.55,12.5,275.5,50.8,40.19
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,54.52,43.39
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.0,56.09,44.51
2016,11,24,9,30,792.0,76.0,2.1,15.0,408.0,57.68,45.63
2016,11,24,9,45,807.5,80.5,2.4,16.0,445.5,92.69,52.23
2016,11,24,10,0,823.0,85.0,2.7,17.0,483.0,144.31,80.74
2016,11,24,10,15,837.0,87.0,2.7,17.5,515.0,194.57,118.09
2016,11,24,10,30,851.0,89.0,2.7,18.0,547.0,245.3,160.57
2016,11,24,10,45,856.5,92.0,2.75,18.5,571.0,294.92,204.39
2016,11,24,11,0,862.0,95.0,2.8,19.0,595.0,343.72,247.8
2016,11,24,11,15,868.0,96.0,2.8,19.5,612.5,389.9,288.57
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,434.84,327.45
2016,11,24,11,45,882.5,95.5,2.8,20.5,640.0,477.11,363.29
2016,11,24,12,0,891.0,94.0,2.8,21.0,650.0,518.48,397.46
2016,11,24,12,15,891.0,94.0,2.8,21.0,650.5,553.7,427.01
2016,11,24,12,30,891.0,94.0,2.8,21.0,651.0,586.41,454.05
2016,11,24,12,45,885.5,94.5,2.85,21.5,643.0,613.78,475.86
2016,11,24,13,0,880.0,95.0,2.9,22.0,635.0,640.48,496.65
2016,11,24,13,15,874.0,94.0,2.9,22.0,619.0,660.53,513.07
2016,11,24,13,30,868.0,93.0,2.9,22.0,603.0,677.31,526.94
2016,11,24,13,45,856.0,92.5,2.9,22.0,579.0,687.32,535.72
2016,11,24,14,0,844.0,92.0,2.9,22.0,555.0,693.87,541.93
2016,11,24,14,15,830.0,90.0,2.85,22.0,524.0,693.96,543.21
2016,11,24,14,30,816.0,88.0,2.8,22.0,493.0,690.65,541.84
2016,11,24,14,45,795.0,85.5,2.75,22.0,456.0,678.53,533.97
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,663.22,523.82
2016,11,24,15,15,745.5,79.5,2.45,21.5,376.5,638.51,506.7
2016,11,24,15,30,717.0,76.0,2.2,21.0,334.0,615.2,490.14
2016,11,24,15,45,673.5,71.5,1.95,21.0,287.5,574.7,458.98
2016,11,24,16,0,630.0,67.0,1.7,21.0,241.0,532.69,425.8
2016,11,24,16,15,567.0,59.5,1.5,20.0,193.5,473.19,379.65
2016,11,24,16,30,504.0,52.0,1.3,19.0,146.0,413.93,331.45
2016,11,24,16,45,395.5,42.0,1.15,18.5,102.0,325.12,257.03
2016,11,24,17,0,287.0,32.0,1.0,18.0,58.0,240.67,175.36
2016,11,24,17,15,143.5,16.0,1.0,17.5,29.0,93.53,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,74.0,13.0,1.1,14.5,18.0,11.82,0.0
2016,11,25,7,30,148.0,26.0,1.4,15.0,36.0,20.48,5.95
2016,11,25,7,45,248.5,41.5,1.75,15.5,75.0,32.27,21.8
2016,11,25,8,0,349.0,57.0,2.1,16.0,114.0,43.74,32.61
2016,11,25,8,15,187.0,77.0,2.35,16.0,108.5,59.2,46.66
2016,11,25,8,30,25.0,97.0,2.6,16.0,103.0,77.47,63.01
2016,11,25,8,45,30.0,115.0,2.85,16.5,124.0,90.91,74.76
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,104.06,86.02
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,91.58,74.99
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,72.16,57.91
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,57.01,42.42
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,41.5,29.32
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,119.26,92.69
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,194.59,152.79
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,118.85,92.1
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,29.14,18.75
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,58.85,43.47
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,88.53,67.92
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,84.2,64.28
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,79.78,60.62
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,66.88,49.97
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,53.99,39.32
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,75.77,57.35
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,97.7,75.41
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.5,125.36,98.12
2016,11,25,13,30,1.0,170.0,3.6,17.0,171.0,153.88,121.44
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.5,149.6,118.07
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,145.32,114.76
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,117.33,92.22
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,89.28,69.36
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,93.93,73.43
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,99.01,77.85
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,87.96,68.78
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,76.85,59.59
2016,11,25,15,45,163.5,101.5,2.95,16.0,146.5,239.73,199.34
2016,11,25,16,0,327.0,118.0,2.9,16.0,208.0,375.15,310.94
2016,11,25,16,15,270.5,100.0,2.7,15.5,165.0,315.54,260.87
2016,11,25,16,30,214.0,82.0,2.5,15.0,122.0,257.4,211.27
2016,11,25,16,45,154.5,59.0,2.35,14.5,83.5,190.91,153.44
2016,11,25,17,0,95.0,36.0,2.2,14.0,45.0,125.01,90.71
2016,11,25,17,15,47.5,18.0,2.1,13.5,22.5,42.45,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,24.5,12.0,2.05,9.0,13.5,10.91,0.0
2016,11,26,7,30,49.0,24.0,2.2,9.0,27.0,19.97,4.63
2016,11,26,7,45,113.5,44.0,2.4,9.5,59.5,34.74,24.4
2016,11,26,8,0,178.0,64.0,2.6,10.0,92.0,49.66,38.65
2016,11,26,8,15,220.0,82.0,2.55,10.5,129.5,62.73,50.84
2016,11,26,8,30,262.0,100.0,2.5,11.0,167.0,75.42,62.42
2016,11,26,8,45,313.5,109.5,2.45,12.0,204.5,82.17,68.3
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,84.51,70.06
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.0,104.09,87.05
2016,11,26,9,30,352.0,167.0,2.3,14.0,312.0,118.83,99.54
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.0,146.08,110.3
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,183.58,136.97
2016,11,26,10,15,258.5,224.0,2.15,16.5,355.5,205.79,152.63
2016,11,26,10,30,272.0,233.0,2.1,17.0,379.0,233.98,174.71
2016,11,26,10,45,267.5,249.0,2.05,17.5,397.5,263.91,199.46
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,293.44,223.8
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,322.39,247.35
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,352.7,271.92
2016,11,26,11,45,313.5,274.0,1.85,18.5,466.0,375.06,289.87
2016,11,26,12,0,322.0,274.0,1.8,19.0,474.0,397.24,307.43
2016,11,26,12,15,393.5,256.5,1.75,19.0,500.5,435.71,337.8
2016,11,26,12,30,465.0,239.0,1.7,19.0,527.0,482.17,373.98
2016,11,26,12,45,615.0,186.5,1.65,19.5,563.5,543.46,420.9
2016,11,26,13,0,765.0,134.0,1.6,20.0,600.0,605.79,468.1
2016,11,26,13,15,390.5,173.0,1.55,20.0,411.0,428.07,335.07
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,203.17,158.03
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,193.13,151.05
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,182.86,143.16
2016,11,26,14,15,9.0,180.0,1.5,20.0,184.5,172.27,135.0
2016,11,26,14,30,7.0,169.0,1.5,20.0,172.0,161.56,126.71
2016,11,26,14,45,39.0,175.5,1.5,20.0,192.5,203.15,161.2
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,237.66,189.69
2016,11,26,15,15,63.5,165.0,1.45,19.5,190.5,217.14,173.84
2016,11,26,15,30,56.0,148.0,1.4,19.0,168.0,196.36,157.71
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.0,171.43,137.62
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,146.24,116.93
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,118.05,93.44
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,89.46,69.15
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,54.73,39.52
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,26.31,14.28
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,11.5,3.3,12.0,17.5,10.46,0.0
2016,11,27,7,30,193.0,23.0,3.5,12.0,35.0,19.19,2.58
2016,11,27,7,45,306.0,36.0,3.75,12.5,75.0,29.5,19.48
2016,11,27,8,0,419.0,49.0,4.0,13.0,115.0,39.43,29.13
2016,11,27,8,15,491.0,57.0,4.3,13.5,160.5,44.48,34.02
2016,11,27,8,30,563.0,65.0,4.6,14.0,206.0,49.48,38.64
2016,11,27,8,45,395.5,101.0,4.9,15.0,210.0,73.41,59.8
2016,11,27,9,0,228.0,137.0,5.2,16.0,214.0,99.61,82.57
2016,11,27,9,15,242.0,153.0,5.4,16.5,244.5,109.67,91.05
2016,11,27,9,30,256.0,169.0,5.6,17.0,275.0,119.39,99.12
2016,11,27,9,45,128.0,151.0,5.85,18.0,204.0,119.61,91.6
2016,11,27,10,0,0.0,133.0,6.1,19.0,133.0,113.73,88.88
2016,11,27,10,15,7.0,162.0,6.2,19.0,166.0,138.43,108.62
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,164.13,129.05
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,206.1,160.51
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,256.74,199.35
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,238.72,186.4
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,213.26,166.86
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,165.6,128.7
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,114.93,87.84
2016,11,27,12,15,0.0,117.0,6.8,22.0,117.0,103.66,78.76
2016,11,27,12,30,0.0,104.0,6.8,22.0,104.0,92.22,69.52
2016,11,27,12,45,0.0,102.5,6.8,22.5,102.5,90.92,68.36
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,89.61,67.21
2016,11,27,13,15,80.0,187.0,6.75,23.0,234.0,230.7,181.63
2016,11,27,13,30,160.0,273.0,6.7,23.0,367.0,372.76,294.38
2016,11,27,13,45,190.0,260.0,6.65,23.0,367.0,387.26,306.68
2016,11,27,14,0,220.0,247.0,6.6,23.0,367.0,401.7,319.28
2016,11,27,14,15,232.5,231.0,6.5,23.0,351.5,400.46,319.4
2016,11,27,14,30,245.0,215.0,6.4,23.0,336.0,409.76,327.68
2016,11,27,14,45,441.5,162.5,6.3,23.0,360.0,507.25,408.34
2016,11,27,15,0,638.0,110.0,6.2,23.0,384.0,596.57,481.45
2016,11,27,15,15,606.5,104.5,6.0,22.5,343.5,568.94,461.14
2016,11,27,15,30,575.0,99.0,5.8,22.0,303.0,539.02,438.93
2016,11,27,15,45,530.5,91.5,5.6,22.0,260.0,496.08,404.96
2016,11,27,16,0,486.0,84.0,5.4,22.0,217.0,448.29,366.35
2016,11,27,16,15,421.0,73.5,5.05,21.5,173.0,388.18,316.92
2016,11,27,16,30,356.0,63.0,4.7,21.0,129.0,329.39,266.91
2016,11,27,16,45,256.0,48.5,4.4,21.0,88.5,246.18,195.02
2016,11,27,17,0,156.0,34.0,4.1,21.0,48.0,168.51,120.09
2016,11,27,17,15,78.0,17.0,4.0,20.5,24.0,58.08,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,11.5,5.1,19.0,15.5,10.46,0.0
2016,11,28,7,30,138.0,23.0,5.1,19.0,31.0,18.16,0.15
2016,11,28,7,45,245.0,37.0,5.1,19.0,68.5,28.85,18.22
2016,11,28,8,0,352.0,51.0,5.1,19.0,106.0,39.28,28.2
2016,11,28,8,15,412.0,63.0,5.2,19.5,149.0,47.78,36.0
2016,11,28,8,30,472.0,75.0,5.3,20.0,192.0,57.9,45.0
2016,11,28,8,45,521.5,83.5,5.45,20.5,236.5,62.75,49.23
2016,11,28,9,0,571.0,92.0,5.6,21.0,281.0,67.52,53.24
2016,11,28,9,15,619.0,91.5,5.85,21.0,321.5,65.03,51.0
2016,11,28,9,30,667.0,91.0,6.1,21.0,362.0,62.99,49.12
2016,11,28,9,45,758.5,84.0,6.35,21.5,420.5,84.93,50.14
2016,11,28,10,0,850.0,77.0,6.6,22.0,479.0,131.13,69.3
2016,11,28,10,15,867.0,79.0,6.7,22.0,513.0,182.87,106.03
2016,11,28,10,30,884.0,81.0,6.8,22.0,547.0,235.35,149.33
2016,11,28,10,45,902.0,80.5,6.95,22.5,575.0,291.06,197.57
2016,11,28,11,0,920.0,80.0,7.1,23.0,603.0,341.75,242.66
2016,11,28,11,15,927.5,81.0,6.95,23.0,622.0,390.05,286.38
2016,11,28,11,30,935.0,82.0,6.8,23.0,641.0,437.09,328.46
2016,11,28,11,45,713.0,154.5,6.65,23.0,584.5,445.46,341.56
2016,11,28,12,0,491.0,227.0,6.5,23.0,528.0,436.09,338.09
2016,11,28,12,15,723.0,153.0,6.45,23.0,597.0,513.29,399.99
2016,11,28,12,30,955.0,79.0,6.4,23.0,666.0,596.23,466.72
2016,11,28,12,45,954.5,77.5,6.35,23.0,659.0,626.31,492.11
2016,11,28,13,0,954.0,76.0,6.3,23.0,652.0,653.36,514.9
2016,11,28,13,15,948.5,75.5,6.25,23.0,636.0,675.23,533.4
2016,11,28,13,30,943.0,75.0,6.2,23.0,620.0,693.7,549.08
2016,11,28,13,45,933.5,74.0,6.2,23.0,596.0,705.56,559.77
2016,11,28,14,0,924.0,73.0,6.2,23.0,572.0,713.85,567.68
2016,11,28,14,15,911.0,71.5,6.05,22.5,541.0,715.63,570.72
2016,11,28,14,30,898.0,70.0,5.9,22.0,510.0,713.89,571.17
2016,11,28,14,45,615.5,119.5,5.75,22.0,410.5,586.59,472.29
2016,11,28,15,0,333.0,169.0,5.6,22.0,311.0,429.44,346.96
2016,11,28,15,15,570.0,115.0,5.2,21.5,329.0,553.35,448.98
2016,11,28,15,30,807.0,61.0,4.8,21.0,347.0,649.48,525.97
2016,11,28,15,45,767.5,57.5,4.4,21.0,299.5,612.0,495.91
2016,11,28,16,0,728.0,54.0,4.0,21.0,252.0,572.55,464.1
2016,11,28,16,15,666.5,48.5,3.45,19.5,203.0,514.89,418.72
2016,11,28,16,30,605.0,43.0,2.9,18.0,154.0,456.9,370.58
2016,11,28,16,45,495.5,35.0,2.4,17.0,107.5,374.51,299.22
2016,11,28,17,0,386.0,27.0,1.9,16.0,61.0,291.34,212.28
2016,11,28,17,15,193.0,13.5,1.8,15.5,30.5,117.53,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,9.55,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,17.52,0.0
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,26.08,16.46
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,34.39,24.74
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,39.3,29.52
